ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 00:00,2,0.000,ALERT,213.96,301.47,59.959,1498449603,"201051344000645","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,754235.9,754235.9,11367,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449605,2148974.00
06/26/2017 00:00,2,0.000,ALERT,212.83,299.37,59.944,1498449603,"274151322000085","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,967299.5,967299.5,11303,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449607,2148975.00
06/26/2017 00:00,2,0.000,ALERT,214.19,301.17,59.959,1498449603,"201051344000633","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,740960.9,740960.9,11416,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449609,2148976.00
06/26/2017 00:00,2,0.000,ALERT,213.74,301.77,60.002,1498449603,"201051344000469","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,744308.8,744308.8,11387,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449610,2148977.00
06/26/2017 00:00,2,0.000,ALERT,213.06,299.97,59.954,1498449603,"201051344000646","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,739570.6,739570.6,11384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449612,2148978.00
06/26/2017 00:00,2,0.000,ALERT,212.61,300.57,59.959,1498449603,"274151322000052","219011344069620",0.00,11.00,0,296.96,302.68,0.0,0.0,0.000,1005450.0,1005450.0,11311,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449614,2148979.00
06/26/2017 00:00,2,0.000,ALERT,213.74,300.57,59.970,1498449603,"201051344000585","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,752152.3,752152.3,11383,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449616,2148980.00
06/26/2017 00:00,2,0.000,ALERT,213.29,300.57,59.970,1498449603,"201051344001230","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,744193.3,744193.3,11396,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449617,2148981.00
06/26/2017 00:00,2,0.000,ALERT,213.74,301.17,59.965,1498449603,"201051344000582","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,733594.3,733594.3,11372,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449619,2148982.00
06/26/2017 00:00,2,0.000,ALERT,213.06,300.27,59.954,1498449603,"201051344000955","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,752995.5,752995.5,11393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449621,2148983.00
06/26/2017 00:00,2,0.000,ALERT,212.83,299.07,59.954,1498449603,"274151322000094","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,826735.4,826735.4,11596,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449623,2148984.00
06/26/2017 00:00,2,0.000,ALERT,213.51,302.07,59.996,1498449603,"201051344000579","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,762453.5,762453.5,11377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449625,2148985.00
06/26/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1498449603,"201051344000890","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,747010.0,747010.0,11390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449626,2148986.00
06/26/2017 00:00,2,0.000,ALERT,213.29,299.97,59.949,1498449603,"201051344000438","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,749609.4,749609.4,11379,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449628,2148987.00
06/26/2017 00:00,2,0.000,ALERT,213.74,299.97,59.965,1498449603,"201051344000417","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,682543.3,682543.3,11407,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449630,2148988.00
06/26/2017 00:00,2,0.000,ALERT,213.06,299.97,59.986,1498449603,"274151322000083","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,995291.1,995291.1,11314,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449632,2148989.00
06/26/2017 00:00,2,0.000,ALERT,213.29,302.07,59.938,1498449603,"201051344000868","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,742749.8,742749.8,11390,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449635,2148990.00
06/26/2017 00:00,2,0.000,ALERT,213.06,301.17,59.959,1498449603,"274151322000095","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,1051585.2,1051585.2,11328,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449637,2148991.00
06/26/2017 00:00,2,0.000,ALERT,213.51,301.47,59.922,1498449603,"201051344000988","219011344069620",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,654780.6,654780.6,11377,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449639,2148992.00
06/26/2017 00:00,2,0.000,ALERT,213.06,299.37,59.959,1498449603,"201051344001025","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,749556.7,749556.7,11394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449640,2148993.00
06/26/2017 00:00,2,0.000,ALERT,213.51,301.77,59.965,1498449603,"201051344000458","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,754419.2,754419.2,11368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449642,2148994.00
06/26/2017 00:00,2,0.000,ALERT,213.96,301.47,59.965,1498449603,"201051344000853","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,755338.7,755338.7,11379,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449644,2148995.00
06/26/2017 00:00,2,0.000,ALERT,213.74,300.27,59.981,1498449603,"201051344000685","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,749559.0,749559.0,11404,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449646,2148996.00
06/26/2017 00:00,2,0.000,ALERT,213.74,300.27,59.975,1498449603,"201051344000917","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,746190.2,746190.2,11394,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449648,2148997.00
06/26/2017 00:00,2,0.000,ALERT,213.74,300.87,59.975,1498449603,"201051344001145","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,754194.1,754194.1,11383,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449649,2148998.00
06/26/2017 00:00,2,0.000,ALERT,213.29,299.37,59.944,1498449603,"201051344000651","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,742849.8,742849.8,11384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449651,2148999.00
06/26/2017 00:00,2,0.000,ALERT,212.38,299.37,59.986,1498449603,"274151322000088","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,954559.4,954559.4,11316,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449653,2149000.00
06/26/2017 00:00,2,0.000,ALERT,213.51,298.47,59.938,1498449603,"274151322000068","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,827276.1,827276.1,11611,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449655,2149001.00
06/26/2017 00:00,2,0.000,ALERT,213.06,299.97,59.975,1498449603,"201051344001135","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,738281.5,738281.5,11372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449656,2149002.00
06/26/2017 00:00,2,0.000,ALERT,213.29,302.37,59.991,1498449603,"201051344000594","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,757369.9,757369.9,11376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449658,2149003.00
06/26/2017 00:00,2,0.000,ALERT,213.51,299.97,59.970,1498449603,"201051344001203","219011344069620",0.00,10.00,0,298.17,303.88,0.0,0.0,0.000,747762.6,747762.6,11414,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449660,2149004.00
06/26/2017 00:00,2,0.000,ALERT,212.61,300.27,59.965,1498449603,"274151322000054","219011344069620",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,971527.8,971527.8,11297,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449662,2149005.00
06/26/2017 00:00,2,0.000,ALERT,213.96,301.47,59.965,1498449603,"201051344000867","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,741570.4,741570.4,11408,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449664,2149006.00
06/26/2017 00:00,2,0.000,ALERT,213.06,299.97,59.928,1498449603,"201051344001093","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,746092.2,746092.2,11402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449665,2149007.00
06/26/2017 00:00,2,0.000,ALERT,212.16,299.37,59.965,1498449603,"201051344000900","219011344069620",0.00,9.70,0,287.35,303.28,0.0,0.0,0.000,763118.9,763118.9,11388,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449667,2149008.00
06/26/2017 00:00,2,0.000,ALERT,212.61,299.37,59.959,1498449603,"201051344000648","219011344069620",0.00,9.30,0,286.74,303.28,0.0,0.0,0.000,751241.6,751241.6,11376,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449669,2149009.00
06/26/2017 00:00,2,0.000,ALERT,212.16,299.97,59.991,1498449603,"201051344000569","219011344069620",0.00,10.00,0,287.95,304.18,0.0,0.0,0.000,765246.3,765246.3,11356,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449671,2149010.00
06/26/2017 00:00,2,0.000,ALERT,212.38,299.97,59.959,1498449603,"201051344000983","219011344069620",0.00,10.00,0,287.65,303.88,0.0,0.0,0.000,755806.2,755806.2,11381,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449673,2149011.00
06/26/2017 00:00,2,0.000,ALERT,212.38,299.67,59.959,1498449603,"201051344001158","219011344069620",0.00,9.30,0,287.05,302.98,0.0,0.0,0.000,740732.8,740732.8,11385,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449675,2149012.00
06/26/2017 00:00,2,0.000,ALERT,212.61,299.97,59.954,1498449603,"201051344000576","219011344069620",0.00,9.70,0,287.65,303.58,0.0,0.0,0.000,755290.7,755290.7,11384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498449676,2149013.00
06/26/2017 00:00,2,0.000,ALERT,211.70,297.57,59.975,1498449603,"274151322000087","219011344069620",0.00,11.70,0,285.54,301.77,0.0,0.0,0.000,945302.0,945302.0,11477,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449678,2149014.00
06/26/2017 00:00,2,0.000,ALERT,212.16,298.17,59.975,1498449603,"274151322000076","219011344069620",0.00,11.00,0,286.44,302.37,0.0,0.0,0.000,1061840.9,1061840.9,11317,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498449680,2149015.00
06/26/2017 00:15,2,0.000,ALERT,213.96,301.77,59.981,1498450503,"201051344000645","219011344069620",0.00,10.00,0,287.35,303.58,0.0,0.0,0.000,754235.9,754235.9,11369,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450505,2149016.00
06/26/2017 00:15,2,0.000,ALERT,213.06,299.97,60.002,1498450503,"274151322000085","219011344069620",0.00,11.00,0,286.14,302.37,0.0,0.0,0.000,967299.5,967299.5,11305,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450507,2149017.00
06/26/2017 00:15,2,0.000,ALERT,213.96,301.17,59.975,1498450503,"201051344000633","219011344069620",0.00,9.70,0,285.84,303.28,0.0,0.0,0.000,740960.9,740960.9,11418,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450508,2149018.00
06/26/2017 00:15,2,0.000,ALERT,213.74,301.77,59.991,1498450503,"201051344000469","219011344069620",0.00,9.00,0,286.44,303.58,0.0,0.0,0.000,744308.8,744308.8,11389,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450510,2149019.00
06/26/2017 00:15,2,0.000,ALERT,213.29,300.87,59.970,1498450503,"201051344000646","219011344069620",0.00,9.70,0,286.14,301.77,0.0,0.0,0.000,739570.6,739570.6,11386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450512,2149020.00
06/26/2017 00:15,2,0.000,ALERT,212.61,299.97,59.975,1498450503,"274151322000052","219011344069620",0.00,11.00,0,285.84,302.98,0.0,0.0,0.000,1005450.0,1005450.0,11313,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450514,2149021.00
06/26/2017 00:15,2,0.000,ALERT,213.74,301.17,59.938,1498450503,"201051344000585","219011344069620",0.00,10.30,0,286.44,302.07,0.0,0.0,0.000,752152.3,752152.3,11385,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450515,2149022.00
06/26/2017 00:15,2,0.000,ALERT,213.29,301.17,59.965,1498450503,"201051344001230","219011344069620",0.00,10.00,0,287.05,302.37,0.0,0.0,0.000,744193.3,744193.3,11398,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450517,2149023.00
06/26/2017 00:15,2,0.000,ALERT,213.96,301.77,59.965,1498450503,"201051344000582","219011344069620",0.00,9.70,0,287.65,302.98,0.0,0.0,0.000,733594.3,733594.3,11374,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450519,2149024.00
06/26/2017 00:15,2,0.000,ALERT,213.29,300.87,59.970,1498450503,"201051344000955","219011344069620",0.00,10.00,0,287.05,302.07,0.0,0.0,0.000,752995.5,752995.5,11395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450521,2149025.00
06/26/2017 00:15,2,0.000,ALERT,213.06,299.67,59.938,1498450503,"274151322000094","219011344069620",0.00,10.30,0,285.84,302.07,0.0,0.0,0.000,826735.4,826735.4,11598,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450523,2149026.00
06/26/2017 00:15,2,0.000,ALERT,213.51,302.37,60.007,1498450503,"201051344000579","219011344069620",0.00,10.00,0,287.95,304.48,0.0,0.0,0.000,762453.5,762453.5,11379,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450524,2149027.00
06/26/2017 00:15,2,0.000,ALERT,213.29,301.17,59.970,1498450503,"201051344000890","219011344069620",0.00,10.30,0,287.65,303.28,0.0,0.0,0.000,747010.0,747010.0,11392,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450526,2149028.00
06/26/2017 00:15,2,0.000,ALERT,213.74,300.87,59.965,1498450503,"201051344000438","219011344069620",0.00,9.70,0,287.35,302.37,0.0,0.0,0.000,749609.4,749609.4,11381,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450528,2149029.00
06/26/2017 00:15,2,0.000,ALERT,213.74,300.27,59.986,1498450503,"201051344000417","219011344069620",0.00,10.30,0,286.44,301.77,0.0,0.0,0.000,682543.3,682543.3,11409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450530,2149030.00
06/26/2017 00:15,2,0.000,ALERT,213.06,299.97,59.949,1498450503,"274151322000083","219011344069620",0.00,11.00,0,286.14,303.28,0.0,0.0,0.000,995291.1,995291.1,11316,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450532,2149031.00
06/26/2017 00:15,2,0.000,ALERT,213.51,299.67,59.949,1498450503,"274151322000076","219011344069620",0.00,11.00,0,296.36,302.68,0.0,0.0,0.000,1061840.9,1061840.9,11319,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450534,2149032.00
06/26/2017 00:15,2,0.000,ALERT,213.74,302.68,59.965,1498450503,"201051344000868","219011344069620",0.00,9.70,0,287.95,304.78,0.0,0.0,0.000,742749.8,742749.8,11392,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450536,2149033.00
06/26/2017 00:15,2,0.000,ALERT,213.06,300.87,59.954,1498450503,"274151322000095","219011344069620",0.00,10.30,0,287.35,303.58,0.0,0.0,0.000,1051585.2,1051585.2,11330,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450538,2149034.00
06/26/2017 00:15,2,0.000,ALERT,213.29,301.77,59.965,1498450503,"201051344000988","219011344069620",0.00,10.00,0,285.54,303.58,0.0,0.0,0.000,654780.6,654780.6,11379,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450539,2149035.00
06/26/2017 00:15,2,0.000,ALERT,213.51,300.27,59.959,1498450503,"201051344001025","219011344069620",0.00,9.70,0,286.44,302.68,0.0,0.0,0.000,749556.7,749556.7,11396,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450541,2149036.00
06/26/2017 00:15,2,0.000,ALERT,213.74,302.37,59.959,1498450503,"201051344000458","219011344069620",0.00,10.70,0,287.35,304.48,0.0,0.0,0.000,754419.2,754419.2,11370,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450543,2149037.00
06/26/2017 00:15,2,0.000,ALERT,213.96,301.77,59.970,1498450503,"201051344000853","219011344069620",0.00,9.70,0,287.35,303.88,0.0,0.0,0.000,755338.7,755338.7,11381,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450545,2149038.00
06/26/2017 00:15,2,0.000,ALERT,213.96,301.17,59.965,1498450503,"201051344000685","219011344069620",0.00,10.00,0,286.74,302.07,0.0,0.0,0.000,749559.0,749559.0,11406,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450546,2149039.00
06/26/2017 00:15,2,0.000,ALERT,213.74,300.27,59.928,1498450503,"201051344000917","219011344069620",0.00,10.70,0,285.54,301.47,0.0,0.0,0.000,746190.2,746190.2,11396,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450548,2149040.00
06/26/2017 00:15,2,0.000,ALERT,213.74,300.87,59.975,1498450503,"201051344001145","219011344069620",0.00,9.70,0,287.65,302.98,0.0,0.0,0.000,754194.1,754194.1,11385,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450550,2149041.00
06/26/2017 00:15,2,0.000,ALERT,213.96,300.27,59.975,1498450503,"201051344000651","219011344069620",0.00,9.30,0,286.44,301.77,0.0,0.0,0.000,742849.8,742849.8,11386,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450552,2149042.00
06/26/2017 00:15,2,0.000,ALERT,212.61,299.97,59.959,1498450503,"274151322000088","219011344069620",0.00,11.30,0,285.84,302.68,0.0,0.0,0.000,954559.4,954559.4,11318,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450554,2149043.00
06/26/2017 00:15,2,0.000,ALERT,213.74,299.07,59.986,1498450503,"274151322000068","219011344069620",0.00,11.30,0,285.54,301.77,0.0,0.0,0.000,827276.1,827276.1,11613,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450555,2149044.00
06/26/2017 00:15,2,0.000,ALERT,213.29,300.87,59.970,1498450503,"201051344001135","219011344069620",0.00,10.00,0,287.05,302.68,0.0,0.0,0.000,738281.5,738281.5,11374,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450557,2149045.00
06/26/2017 00:15,2,0.000,ALERT,213.29,302.37,59.981,1498450503,"201051344000594","219011344069620",0.00,10.00,0,287.35,304.18,0.0,0.0,0.000,757369.9,757369.9,11378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450559,2149046.00
06/26/2017 00:15,2,0.000,ALERT,213.51,300.57,59.975,1498450503,"201051344001203","219011344069620",0.00,10.00,0,286.74,304.18,0.0,0.0,0.000,747762.6,747762.6,11416,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450561,2149047.00
06/26/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1498450503,"274151322000054","219011344069620",0.00,11.30,0,286.14,302.98,0.0,0.0,0.000,971527.8,971527.8,11299,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450562,2149048.00
06/26/2017 00:15,2,0.000,ALERT,213.74,301.77,59.981,1498450503,"201051344000867","219011344069620",0.00,10.30,0,287.05,304.18,0.0,0.0,0.000,741570.4,741570.4,11410,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450564,2149049.00
06/26/2017 00:15,2,0.000,ALERT,213.51,300.57,59.975,1498450503,"201051344001093","219011344069620",0.00,10.70,0,284.94,302.07,0.0,0.0,0.000,746092.2,746092.2,11404,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450566,2149050.00
06/26/2017 00:15,2,0.000,ALERT,213.74,302.07,59.986,1498450503,"201051344000900","219011344069620",0.00,9.70,0,297.26,303.88,0.0,0.0,0.000,763118.9,763118.9,11390,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450568,2149051.00
06/26/2017 00:15,2,0.000,ALERT,213.74,301.17,59.981,1498450503,"201051344000648","219011344069620",0.00,9.00,0,297.26,303.88,0.0,0.0,0.000,751241.6,751241.6,11378,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450570,2149052.00
06/26/2017 00:15,2,0.000,ALERT,213.74,302.68,59.954,1498450503,"201051344000569","219011344069620",0.00,9.70,0,297.87,304.78,0.0,0.0,0.000,765246.3,765246.3,11358,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450572,2149053.00
06/26/2017 00:15,2,0.000,ALERT,213.74,302.07,59.986,1498450503,"201051344000983","219011344069620",0.00,10.00,0,297.87,304.18,0.0,0.0,0.000,755806.2,755806.2,11383,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450573,2149054.00
06/26/2017 00:15,2,0.000,ALERT,213.51,301.47,59.975,1498450503,"201051344001158","219011344069620",0.00,9.30,0,297.26,303.58,0.0,0.0,0.000,740732.8,740732.8,11387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498450575,2149055.00
06/26/2017 00:15,2,0.000,ALERT,213.96,302.07,60.007,1498450503,"201051344000576","219011344069620",0.00,9.30,0,297.87,304.18,0.0,0.0,0.000,755290.7,755290.7,11386,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450577,2149056.00
06/26/2017 00:15,2,0.000,ALERT,213.06,299.37,59.981,1498450503,"274151322000087","219011344069620",0.00,11.70,0,295.46,302.37,0.0,0.0,0.000,945302.0,945302.0,11479,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498450579,2149057.00
06/26/2017 00:30,2,0.000,ALERT,214.41,302.07,59.975,1498451403,"201051344000645","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,754235.9,754235.9,11371,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451405,2149058.00
06/26/2017 00:30,2,0.000,ALERT,213.29,300.57,59.975,1498451403,"274151322000085","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,967299.5,967299.5,11307,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451407,2149059.00
06/26/2017 00:30,2,0.000,ALERT,214.41,301.77,59.965,1498451403,"201051344000633","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,740960.9,740960.9,11420,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451409,2149060.00
06/26/2017 00:30,2,0.000,ALERT,213.96,302.07,59.944,1498451403,"201051344000469","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,744308.8,744308.8,11391,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451411,2149061.00
06/26/2017 00:30,2,0.000,ALERT,213.29,300.87,59.975,1498451403,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,739570.6,739570.6,11388,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451413,2149062.00
06/26/2017 00:30,2,0.000,ALERT,213.06,300.27,59.975,1498451403,"274151322000052","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,1005450.0,1005450.0,11315,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451414,2149063.00
06/26/2017 00:30,2,0.000,ALERT,213.96,301.47,59.970,1498451403,"201051344000585","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,752152.3,752152.3,11387,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451416,2149064.00
06/26/2017 00:30,2,0.000,ALERT,213.74,301.47,59.981,1498451403,"201051344001230","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,744193.3,744193.3,11400,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451418,2149065.00
06/26/2017 00:30,2,0.000,ALERT,214.41,302.07,59.965,1498451403,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,733594.3,733594.3,11376,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451420,2149066.00
06/26/2017 00:30,2,0.000,ALERT,213.29,301.17,59.970,1498451403,"201051344000955","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,752995.5,752995.5,11397,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451422,2149067.00
06/26/2017 00:30,2,0.000,ALERT,213.29,300.27,60.002,1498451403,"274151322000094","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,826735.4,826735.4,11600,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451423,2149068.00
06/26/2017 00:30,2,0.000,ALERT,213.96,302.98,59.954,1498451403,"201051344000579","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,762453.5,762453.5,11381,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451425,2149069.00
06/26/2017 00:30,2,0.000,ALERT,213.74,301.47,59.975,1498451403,"201051344000890","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,747010.0,747010.0,11394,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451427,2149070.00
06/26/2017 00:30,2,0.000,ALERT,213.96,300.87,59.944,1498451403,"201051344000438","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,749609.4,749609.4,11383,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451429,2149071.00
06/26/2017 00:30,2,0.000,ALERT,213.96,300.57,59.986,1498451403,"201051344000417","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,682543.3,682543.3,11411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451431,2149072.00
06/26/2017 00:30,2,0.000,ALERT,213.51,301.47,59.981,1498451403,"274151322000083","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,995291.1,995291.1,11318,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451432,2149073.00
06/26/2017 00:30,2,0.000,ALERT,213.74,300.57,59.975,1498451403,"274151322000076","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1061840.9,1061840.9,11321,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451434,2149074.00
06/26/2017 00:30,2,0.000,ALERT,213.74,302.98,59.949,1498451403,"201051344000868","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,742749.8,742749.8,11394,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451436,2149075.00
06/26/2017 00:30,2,0.000,ALERT,213.51,302.07,59.986,1498451403,"274151322000095","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,1051585.2,1051585.2,11332,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451438,2149076.00
06/26/2017 00:30,2,0.000,ALERT,213.51,301.77,59.944,1498451403,"201051344000988","219011344069620",0.00,10.00,0,297.57,303.88,0.0,0.0,0.000,654780.6,654780.6,11381,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451440,2149077.00
06/26/2017 00:30,2,0.000,ALERT,213.74,300.57,59.981,1498451403,"201051344001025","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,749556.7,749556.7,11398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451441,2149078.00
06/26/2017 00:30,2,0.000,ALERT,213.51,302.07,59.986,1498451403,"201051344000458","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,754419.2,754419.2,11372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451443,2149079.00
06/26/2017 00:30,2,0.000,ALERT,214.19,301.77,59.991,1498451403,"201051344000853","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,755338.7,755338.7,11383,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451445,2149080.00
06/26/2017 00:30,2,0.000,ALERT,213.96,300.87,59.991,1498451403,"201051344000685","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,749559.0,749559.0,11408,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451447,2149081.00
06/26/2017 00:30,2,0.000,ALERT,213.96,300.57,59.986,1498451403,"201051344000917","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,746190.2,746190.2,11398,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451449,2149082.00
06/26/2017 00:30,2,0.000,ALERT,214.19,301.47,60.018,1498451403,"201051344001145","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,754194.1,754194.1,11387,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451451,2149083.00
06/26/2017 00:30,2,0.000,ALERT,213.96,300.27,59.991,1498451403,"201051344000651","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,742849.8,742849.8,11388,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451453,2149084.00
06/26/2017 00:30,2,0.000,ALERT,213.29,301.17,59.959,1498451403,"274151322000088","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,954559.4,954559.4,11320,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451454,2149085.00
06/26/2017 00:30,2,0.000,ALERT,214.19,300.27,60.002,1498451403,"274151322000068","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,827276.1,827276.1,11615,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451456,2149086.00
06/26/2017 00:30,2,0.000,ALERT,213.51,300.87,59.991,1498451403,"201051344001135","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,738281.5,738281.5,11376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451458,2149087.00
06/26/2017 00:30,2,0.000,ALERT,213.51,302.68,59.986,1498451403,"201051344000594","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,757369.9,757369.9,11380,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451460,2149088.00
06/26/2017 00:30,2,0.000,ALERT,213.96,300.87,60.023,1498451403,"201051344001203","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,747762.6,747762.6,11418,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451462,2149089.00
06/26/2017 00:30,2,0.000,ALERT,213.29,301.47,59.991,1498451403,"274151322000054","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,971527.8,971527.8,11301,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451463,2149090.00
06/26/2017 00:30,2,0.000,ALERT,213.96,302.07,59.991,1498451403,"201051344000867","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,741570.4,741570.4,11412,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451465,2149091.00
06/26/2017 00:30,2,0.000,ALERT,213.96,300.87,59.991,1498451403,"201051344001093","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,746092.2,746092.2,11406,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451467,2149092.00
06/26/2017 00:30,2,0.000,ALERT,213.74,302.07,59.981,1498451403,"201051344000900","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,763118.9,763118.9,11392,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451469,2149093.00
06/26/2017 00:30,2,0.000,ALERT,213.96,301.47,59.991,1498451403,"201051344000648","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,751241.6,751241.6,11380,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451471,2149094.00
06/26/2017 00:30,2,0.000,ALERT,213.96,302.98,59.986,1498451403,"201051344000569","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,765246.3,765246.3,11360,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451472,2149095.00
06/26/2017 00:30,2,0.000,ALERT,213.74,302.37,59.975,1498451403,"201051344000983","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,755806.2,755806.2,11385,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451474,2149096.00
06/26/2017 00:30,2,0.000,ALERT,213.96,302.07,59.986,1498451403,"201051344001158","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,740732.8,740732.8,11389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498451476,2149097.00
06/26/2017 00:30,2,0.000,ALERT,214.41,302.68,59.981,1498451403,"201051344000576","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,755290.7,755290.7,11388,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451478,2149098.00
06/26/2017 00:30,2,0.000,ALERT,213.74,300.57,59.986,1498451403,"274151322000087","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,945302.0,945302.0,11481,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498451480,2149099.00
06/26/2017 00:45,2,0.000,ALERT,213.96,301.17,59.986,1498452303,"201051344000645","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,754235.9,754235.9,11373,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452305,2149100.00
06/26/2017 00:45,2,0.000,ALERT,212.61,298.77,59.991,1498452303,"274151322000085","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,967299.5,967299.5,11309,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452307,2149101.00
06/26/2017 00:45,2,0.000,ALERT,213.96,300.57,59.981,1498452303,"201051344000633","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,740960.9,740960.9,11422,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452309,2149102.00
06/26/2017 00:45,2,0.000,ALERT,213.29,300.87,59.959,1498452303,"201051344000469","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,744308.8,744308.8,11393,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452311,2149103.00
06/26/2017 00:45,2,0.000,ALERT,213.29,300.87,60.002,1498452303,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,739570.6,739570.6,11390,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452313,2149104.00
06/26/2017 00:45,2,0.000,ALERT,212.16,298.17,59.981,1498452303,"274151322000052","219011344069620",0.00,11.00,0,296.66,302.98,0.0,0.0,0.000,1005450.0,1005450.0,11317,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452315,2149105.00
06/26/2017 00:45,2,0.000,ALERT,213.74,301.17,59.954,1498452303,"201051344000585","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,752152.3,752152.3,11389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452316,2149106.00
06/26/2017 00:45,2,0.000,ALERT,213.51,301.17,59.975,1498452303,"201051344001230","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,744193.3,744193.3,11402,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452318,2149107.00
06/26/2017 00:45,2,0.000,ALERT,214.19,302.07,59.981,1498452303,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,733594.3,733594.3,11378,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452320,2149108.00
06/26/2017 00:45,2,0.000,ALERT,213.06,300.87,59.933,1498452303,"201051344000955","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,752995.5,752995.5,11399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452322,2149109.00
06/26/2017 00:45,2,0.000,ALERT,212.38,298.77,59.986,1498452303,"274151322000094","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,826735.4,826735.4,11602,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452324,2149110.00
06/26/2017 00:45,2,0.000,ALERT,213.29,301.47,59.986,1498452303,"201051344000579","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,762453.5,762453.5,11383,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452326,2149111.00
06/26/2017 00:45,2,0.000,ALERT,213.51,301.77,59.991,1498452303,"201051344000890","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,747010.0,747010.0,11396,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452327,2149112.00
06/26/2017 00:45,2,0.000,ALERT,213.51,300.87,59.981,1498452303,"201051344000438","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,749609.4,749609.4,11385,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452329,2149113.00
06/26/2017 00:45,2,0.000,ALERT,213.96,300.87,60.034,1498452303,"201051344000417","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,682543.3,682543.3,11413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452331,2149114.00
06/26/2017 00:45,2,0.000,ALERT,212.38,299.07,59.975,1498452303,"274151322000083","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,995291.1,995291.1,11320,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452333,2149115.00
06/26/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1498452303,"274151322000076","219011344069620",0.00,11.00,0,296.66,302.68,0.0,0.0,0.000,1061840.9,1061840.9,11323,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452334,2149116.00
06/26/2017 00:45,2,0.000,ALERT,213.51,301.77,59.986,1498452303,"201051344000868","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,742749.8,742749.8,11396,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452337,2149117.00
06/26/2017 00:45,2,0.000,ALERT,212.38,299.97,59.970,1498452303,"274151322000095","219011344069620",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,1051585.2,1051585.2,11334,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452338,2149118.00
