ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 00:45,2,0.000,ALERT,213.29,301.17,60.028,1498452303,"201051344000988","219011344069620",0.00,10.00,0,297.26,303.58,0.0,0.0,0.000,654780.6,654780.6,11383,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452340,2149119.00
06/26/2017 00:45,2,0.000,ALERT,213.29,300.27,59.965,1498452303,"201051344001025","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,749556.7,749556.7,11400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452342,2149120.00
06/26/2017 00:45,2,0.000,ALERT,213.06,300.57,59.938,1498452303,"201051344000458","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,754419.2,754419.2,11374,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452344,2149121.00
06/26/2017 00:45,2,0.000,ALERT,213.96,300.87,59.986,1498452303,"201051344000853","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,755338.7,755338.7,11385,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452346,2149122.00
06/26/2017 00:45,2,0.000,ALERT,213.74,300.87,59.981,1498452303,"201051344000685","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,749559.0,749559.0,11410,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452347,2149123.00
06/26/2017 00:45,2,0.000,ALERT,213.51,300.27,59.975,1498452303,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,746190.2,746190.2,11400,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452349,2149124.00
06/26/2017 00:45,2,0.000,ALERT,213.96,301.47,59.981,1498452303,"201051344001145","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,754194.1,754194.1,11389,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452351,2149125.00
06/26/2017 00:45,2,0.000,ALERT,213.51,300.27,59.970,1498452303,"201051344000651","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,742849.8,742849.8,11390,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452353,2149126.00
06/26/2017 00:45,2,0.000,ALERT,211.93,298.77,59.965,1498452303,"274151322000088","219011344069620",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,954559.4,954559.4,11322,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452355,2149127.00
06/26/2017 00:45,2,0.000,ALERT,213.06,298.47,59.965,1498452303,"274151322000068","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,827276.1,827276.1,11617,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452356,2149128.00
06/26/2017 00:45,2,0.000,ALERT,213.29,300.87,59.954,1498452303,"201051344001135","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,738281.5,738281.5,11378,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452358,2149129.00
06/26/2017 00:45,2,0.000,ALERT,213.29,301.77,59.975,1498452303,"201051344000594","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,757369.9,757369.9,11382,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452360,2149130.00
06/26/2017 00:45,2,0.000,ALERT,213.74,300.87,59.944,1498452303,"201051344001203","219011344069620",0.00,10.00,0,299.07,304.48,0.0,0.0,0.000,747762.6,747762.6,11420,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452362,2149131.00
06/26/2017 00:45,2,0.000,ALERT,212.16,299.37,59.965,1498452303,"274151322000054","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,971527.8,971527.8,11303,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452364,2149132.00
06/26/2017 00:45,2,0.000,ALERT,213.74,300.87,59.986,1498452303,"201051344000867","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,741570.4,741570.4,11414,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452365,2149133.00
06/26/2017 00:45,2,0.000,ALERT,213.74,301.17,59.981,1498452303,"201051344001093","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,746092.2,746092.2,11408,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452367,2149134.00
06/26/2017 00:45,2,0.000,ALERT,213.06,300.87,59.965,1498452303,"201051344000900","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,763118.9,763118.9,11394,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452369,2149135.00
06/26/2017 00:45,2,0.000,ALERT,213.74,300.57,60.007,1498452303,"201051344000648","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,751241.6,751241.6,11382,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452371,2149136.00
06/26/2017 00:45,2,0.000,ALERT,213.29,301.47,59.975,1498452303,"201051344000569","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,765246.3,765246.3,11362,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452373,2149137.00
06/26/2017 00:45,2,0.000,ALERT,213.29,301.17,59.975,1498452303,"201051344000983","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,755806.2,755806.2,11387,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452375,2149138.00
06/26/2017 00:45,2,0.000,ALERT,213.74,301.17,59.965,1498452303,"201051344001158","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,740732.8,740732.8,11391,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452376,2149139.00
06/26/2017 00:45,2,0.000,ALERT,213.74,301.47,59.981,1498452303,"201051344000576","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,755290.7,755290.7,11390,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498452378,2149140.00
06/26/2017 00:45,2,0.000,ALERT,212.38,299.07,59.981,1498452303,"274151322000087","219011344069620",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,945302.0,945302.0,11483,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498452380,2149141.00
06/26/2017 01:00,2,0.000,ALERT,213.51,301.17,59.975,1498453203,"201051344000645","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,754235.9,754235.9,11375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453205,2149142.00
06/26/2017 01:00,2,0.000,ALERT,212.61,299.07,59.970,1498453203,"274151322000085","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,967299.5,967299.5,11311,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453207,2149143.00
06/26/2017 01:00,2,0.000,ALERT,213.96,301.47,60.002,1498453203,"201051344000633","219011344069620",0.00,9.70,0,296.96,302.68,0.0,0.0,0.000,740960.9,740960.9,11424,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453208,2149144.00
06/26/2017 01:00,2,0.000,ALERT,213.29,301.47,59.954,1498453203,"201051344000469","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,744308.8,744308.8,11395,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453210,2149145.00
06/26/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1498453203,"201051344000646","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,739570.6,739570.6,11392,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453212,2149146.00
06/26/2017 01:00,2,0.000,ALERT,212.16,299.37,59.981,1498453203,"274151322000052","219011344069620",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,1005450.0,1005450.0,11319,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453214,2149147.00
06/26/2017 01:00,2,0.000,ALERT,213.51,300.57,59.996,1498453203,"201051344000585","219011344069620",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,752152.3,752152.3,11391,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453216,2149148.00
06/26/2017 01:00,2,0.000,ALERT,213.29,300.87,59.986,1498453203,"201051344001230","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,744193.3,744193.3,11404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453217,2149149.00
06/26/2017 01:00,2,0.000,ALERT,213.96,301.77,59.991,1498453203,"201051344000582","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,733594.3,733594.3,11380,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453219,2149150.00
06/26/2017 01:00,2,0.000,ALERT,212.83,300.57,59.981,1498453203,"201051344000955","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,752995.5,752995.5,11401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453221,2149151.00
06/26/2017 01:00,2,0.000,ALERT,212.61,299.07,59.986,1498453203,"274151322000094","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,826735.4,826735.4,11604,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453223,2149152.00
06/26/2017 01:00,2,0.000,ALERT,213.29,302.37,59.959,1498453203,"201051344000579","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,762453.5,762453.5,11385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453224,2149153.00
06/26/2017 01:00,2,0.000,ALERT,213.29,301.17,59.991,1498453203,"201051344000890","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,747010.0,747010.0,11398,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453226,2149154.00
06/26/2017 01:00,2,0.000,ALERT,213.51,300.57,59.975,1498453203,"201051344000438","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,749609.4,749609.4,11387,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453228,2149155.00
06/26/2017 01:00,2,0.000,ALERT,213.74,300.27,59.996,1498453203,"201051344000417","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,682543.3,682543.3,11415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453230,2149156.00
06/26/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1498453203,"274151322000083","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,995291.1,995291.1,11322,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453232,2149157.00
06/26/2017 01:00,2,0.000,ALERT,213.29,299.67,59.981,1498453203,"274151322000076","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1061840.9,1061840.9,11325,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453234,2149158.00
06/26/2017 01:00,2,0.000,ALERT,213.29,302.07,59.986,1498453203,"201051344000868","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,742749.8,742749.8,11398,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453236,2149159.00
06/26/2017 01:00,2,0.000,ALERT,212.61,300.87,59.981,1498453203,"274151322000095","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,1051585.2,1051585.2,11336,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453237,2149160.00
06/26/2017 01:00,2,0.000,ALERT,213.29,301.77,59.938,1498453203,"201051344000988","219011344069620",0.00,10.00,0,296.36,302.98,0.0,0.0,0.000,654780.6,654780.6,11385,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453239,2149161.00
06/26/2017 01:00,2,0.000,ALERT,213.29,299.97,59.981,1498453203,"201051344001025","219011344069620",0.00,9.70,0,297.26,303.28,0.0,0.0,0.000,749556.7,749556.7,11402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453241,2149162.00
06/26/2017 01:00,2,0.000,ALERT,213.51,302.07,59.991,1498453203,"201051344000458","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,754419.2,754419.2,11376,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453243,2149163.00
06/26/2017 01:00,2,0.000,ALERT,214.19,301.77,59.991,1498453203,"201051344000853","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,755338.7,755338.7,11387,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453245,2149164.00
06/26/2017 01:00,2,0.000,ALERT,213.74,300.57,59.986,1498453203,"201051344000685","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,749559.0,749559.0,11412,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453247,2149165.00
06/26/2017 01:00,2,0.000,ALERT,213.51,300.27,59.975,1498453203,"201051344000917","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,746190.2,746190.2,11402,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453248,2149166.00
06/26/2017 01:00,2,0.000,ALERT,213.74,300.87,59.970,1498453203,"201051344001145","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,754194.1,754194.1,11391,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453250,2149167.00
06/26/2017 01:00,2,0.000,ALERT,213.29,299.97,59.986,1498453203,"201051344000651","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,742849.8,742849.8,11392,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453252,2149168.00
06/26/2017 01:00,2,0.000,ALERT,212.16,299.07,59.981,1498453203,"274151322000088","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,954559.4,954559.4,11324,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453254,2149169.00
06/26/2017 01:00,2,0.000,ALERT,213.06,299.07,59.965,1498453203,"274151322000068","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,827276.1,827276.1,11619,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453256,2149170.00
06/26/2017 01:00,2,0.000,ALERT,213.06,300.57,59.938,1498453203,"201051344001135","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,738281.5,738281.5,11380,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453257,2149171.00
06/26/2017 01:00,2,0.000,ALERT,213.51,302.68,59.981,1498453203,"201051344000594","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,757369.9,757369.9,11384,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453259,2149172.00
06/26/2017 01:00,2,0.000,ALERT,213.51,300.57,59.981,1498453203,"201051344001203","219011344069620",0.00,10.00,0,297.87,304.18,0.0,0.0,0.000,747762.6,747762.6,11422,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453261,2149173.00
06/26/2017 01:00,2,0.000,ALERT,212.61,299.67,59.965,1498453203,"274151322000054","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,971527.8,971527.8,11305,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453263,2149174.00
06/26/2017 01:00,2,0.000,ALERT,213.74,301.47,59.981,1498453203,"201051344000867","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,741570.4,741570.4,11416,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453264,2149175.00
06/26/2017 01:00,2,0.000,ALERT,213.29,300.57,59.954,1498453203,"201051344001093","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,746092.2,746092.2,11410,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453266,2149176.00
06/26/2017 01:00,2,0.000,ALERT,213.51,301.77,59.970,1498453203,"201051344000900","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,763118.9,763118.9,11396,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453268,2149177.00
06/26/2017 01:00,2,0.000,ALERT,213.96,301.47,59.959,1498453203,"201051344000648","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,751241.6,751241.6,11384,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453270,2149178.00
06/26/2017 01:00,2,0.000,ALERT,213.51,302.07,59.965,1498453203,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,765246.3,765246.3,11364,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498453272,2149179.00
06/26/2017 01:00,2,0.000,ALERT,213.51,302.07,59.975,1498453203,"201051344000983","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,755806.2,755806.2,11389,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453274,2149180.00
06/26/2017 01:00,2,0.000,ALERT,213.74,301.77,59.949,1498453203,"201051344001158","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,740732.8,740732.8,11393,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453275,2149181.00
06/26/2017 01:00,2,0.000,ALERT,213.74,302.07,59.970,1498453203,"201051344000576","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,755290.7,755290.7,11392,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453277,2149182.00
06/26/2017 01:00,2,0.000,ALERT,212.83,299.07,59.959,1498453203,"274151322000087","219011344069620",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,945302.0,945302.0,11485,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498453279,2149183.00
06/26/2017 01:15,2,0.000,ALERT,213.29,300.57,59.981,1498454104,"201051344000645","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,754235.9,754235.9,11377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454106,2149184.00
06/26/2017 01:15,2,0.000,ALERT,211.93,298.77,59.986,1498454104,"274151322000085","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,967299.5,967299.5,11313,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454107,2149185.00
06/26/2017 01:15,2,0.000,ALERT,213.29,300.27,59.986,1498454104,"201051344000633","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,740960.9,740960.9,11426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454109,2149186.00
06/26/2017 01:15,2,0.000,ALERT,213.06,300.87,60.002,1498454104,"201051344000469","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,744308.8,744308.8,11397,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454111,2149187.00
06/26/2017 01:15,2,0.000,ALERT,212.61,299.67,59.991,1498454104,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,739570.6,739570.6,11394,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454113,2149188.00
06/26/2017 01:15,2,0.000,ALERT,211.70,298.47,59.981,1498454104,"274151322000052","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1005450.0,1005450.0,11321,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454114,2149189.00
06/26/2017 01:15,2,0.000,ALERT,213.06,299.97,59.996,1498454104,"201051344000585","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,752152.3,752152.3,11393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454116,2149190.00
06/26/2017 01:15,2,0.000,ALERT,212.61,300.27,59.996,1498454104,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,744193.3,744193.3,11406,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454118,2149191.00
06/26/2017 01:15,2,0.000,ALERT,213.29,300.87,59.996,1498454104,"201051344000582","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,733594.3,733594.3,11382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454120,2149192.00
06/26/2017 01:15,2,0.000,ALERT,212.38,300.27,59.954,1498454104,"201051344000955","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,752995.5,752995.5,11403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454122,2149193.00
06/26/2017 01:15,2,0.000,ALERT,211.93,297.87,60.012,1498454104,"274151322000094","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,826735.4,826735.4,11606,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454124,2149194.00
06/26/2017 01:15,2,0.000,ALERT,212.83,301.17,59.991,1498454104,"201051344000579","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,762453.5,762453.5,11387,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454125,2149195.00
06/26/2017 01:15,2,0.000,ALERT,212.83,300.57,59.991,1498454104,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,747010.0,747010.0,11400,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454127,2149196.00
06/26/2017 01:15,2,0.000,ALERT,212.83,300.27,59.986,1498454104,"201051344000438","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,749609.4,749609.4,11389,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454129,2149197.00
06/26/2017 01:15,2,0.000,ALERT,213.06,299.67,59.986,1498454104,"201051344000417","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,682543.3,682543.3,11417,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454131,2149198.00
06/26/2017 01:15,2,0.000,ALERT,212.16,299.07,59.996,1498454104,"274151322000083","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,995291.1,995291.1,11324,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454132,2149199.00
06/26/2017 01:15,2,0.000,ALERT,212.38,298.77,59.975,1498454104,"274151322000076","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1061840.9,1061840.9,11327,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454134,2149200.00
06/26/2017 01:15,2,0.000,ALERT,212.83,301.47,59.986,1498454104,"201051344000868","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,742749.8,742749.8,11400,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454136,2149201.00
06/26/2017 01:15,2,0.000,ALERT,211.93,299.67,59.991,1498454104,"274151322000095","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1051585.2,1051585.2,11338,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454138,2149202.00
06/26/2017 01:15,2,0.000,ALERT,212.83,300.87,59.991,1498454104,"201051344000988","219011344069620",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,654780.6,654780.6,11387,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454140,2149203.00
06/26/2017 01:15,2,0.000,ALERT,212.61,299.07,59.986,1498454104,"201051344001025","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,749556.7,749556.7,11404,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454141,2149204.00
06/26/2017 01:15,2,0.000,ALERT,212.83,300.87,60.012,1498454104,"201051344000458","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,754419.2,754419.2,11378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454143,2149205.00
06/26/2017 01:15,2,0.000,ALERT,213.51,300.87,59.986,1498454104,"201051344000853","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,755338.7,755338.7,11389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454145,2149206.00
06/26/2017 01:15,2,0.000,ALERT,213.06,299.97,59.986,1498454104,"201051344000685","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,749559.0,749559.0,11414,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454147,2149207.00
06/26/2017 01:15,2,0.000,ALERT,213.06,299.67,59.986,1498454104,"201051344000917","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,746190.2,746190.2,11404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454149,2149208.00
06/26/2017 01:15,2,0.000,ALERT,212.83,300.27,59.991,1498454104,"201051344001145","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,754194.1,754194.1,11393,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454151,2149209.00
06/26/2017 01:15,2,0.000,ALERT,212.83,299.37,59.981,1498454104,"201051344000651","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,742849.8,742849.8,11394,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454153,2149210.00
06/26/2017 01:15,2,0.000,ALERT,211.48,298.47,59.986,1498454104,"274151322000088","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,954559.4,954559.4,11326,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454155,2149211.00
06/26/2017 01:15,2,0.000,ALERT,212.38,297.57,60.007,1498454104,"274151322000068","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,827276.1,827276.1,11621,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454157,2149212.00
06/26/2017 01:15,2,0.000,ALERT,212.38,299.97,59.959,1498454104,"201051344001135","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,738281.5,738281.5,11382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454158,2149213.00
06/26/2017 01:15,2,0.000,ALERT,212.61,301.47,59.996,1498454104,"201051344000594","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,757369.9,757369.9,11386,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454160,2149214.00
06/26/2017 01:15,2,0.000,ALERT,213.06,299.97,59.959,1498454104,"201051344001203","219011344069620",0.00,10.00,0,298.77,304.18,0.0,0.0,0.000,747762.6,747762.6,11424,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454162,2149215.00
06/26/2017 01:15,2,0.000,ALERT,211.70,298.47,59.949,1498454104,"274151322000054","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,971527.8,971527.8,11307,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454164,2149216.00
06/26/2017 01:15,2,0.000,ALERT,213.06,300.57,59.991,1498454104,"201051344000867","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,741570.4,741570.4,11418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454165,2149217.00
06/26/2017 01:15,2,0.000,ALERT,212.83,299.97,59.996,1498454104,"201051344001093","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,746092.2,746092.2,11412,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454167,2149218.00
06/26/2017 01:15,2,0.000,ALERT,212.83,301.17,59.986,1498454104,"201051344000900","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,763118.9,763118.9,11398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454169,2149219.00
06/26/2017 01:15,2,0.000,ALERT,213.06,300.27,59.991,1498454104,"201051344000648","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,751241.6,751241.6,11386,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454171,2149220.00
06/26/2017 01:15,2,0.000,ALERT,213.06,301.47,60.028,1498454104,"201051344000569","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,765246.3,765246.3,11366,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454173,2149221.00
06/26/2017 01:15,2,0.000,ALERT,212.83,301.17,59.991,1498454104,"201051344000983","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,755806.2,755806.2,11391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454174,2149222.00
06/26/2017 01:15,2,0.000,ALERT,212.83,300.57,59.986,1498454104,"201051344001158","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,740732.8,740732.8,11395,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454176,2149223.00
06/26/2017 01:15,2,0.000,ALERT,213.51,301.77,59.996,1498454104,"201051344000576","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,755290.7,755290.7,11394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498454178,2149224.00
06/26/2017 01:15,2,0.000,ALERT,211.93,297.26,59.981,1498454104,"274151322000087","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,945302.0,945302.0,11487,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498454180,2149225.00
06/26/2017 01:30,2,0.000,ALERT,213.29,299.97,59.991,1498455004,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,754235.9,754235.9,11379,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455006,2149226.00
06/26/2017 01:30,2,0.000,ALERT,212.16,298.17,59.996,1498455004,"274151322000085","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,967299.5,967299.5,11315,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455007,2149227.00
06/26/2017 01:30,2,0.000,ALERT,213.51,299.97,59.986,1498455004,"201051344000633","219011344069620",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,740960.9,740960.9,11428,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455009,2149228.00
06/26/2017 01:30,2,0.000,ALERT,213.06,300.27,59.986,1498455004,"201051344000469","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,744308.8,744308.8,11399,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455011,2149229.00
06/26/2017 01:30,2,0.000,ALERT,212.83,299.67,59.991,1498455004,"201051344000646","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,739570.6,739570.6,11396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455013,2149230.00
06/26/2017 01:30,2,0.000,ALERT,211.25,297.57,59.986,1498455004,"274151322000052","219011344069620",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,1005450.0,1005450.0,11323,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455015,2149231.00
06/26/2017 01:30,2,0.000,ALERT,213.06,299.97,59.986,1498455004,"201051344000585","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,752152.3,752152.3,11395,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455017,2149232.00
06/26/2017 01:30,2,0.000,ALERT,213.06,300.27,60.028,1498455004,"201051344001230","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,744193.3,744193.3,11408,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455018,2149233.00
06/26/2017 01:30,2,0.000,ALERT,213.51,300.57,59.991,1498455004,"201051344000582","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,733594.3,733594.3,11384,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455020,2149234.00
06/26/2017 01:30,2,0.000,ALERT,212.61,299.97,60.023,1498455004,"201051344000955","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,752995.5,752995.5,11405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455022,2149235.00
06/26/2017 01:30,2,0.000,ALERT,211.93,297.57,59.986,1498455004,"274151322000094","219011344069620",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,826735.4,826735.4,11608,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455024,2149236.00
06/26/2017 01:30,2,0.000,ALERT,212.83,300.57,60.007,1498455004,"201051344000579","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,762453.5,762453.5,11389,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455026,2149237.00
06/26/2017 01:30,2,0.000,ALERT,213.06,300.57,59.949,1498455004,"201051344000890","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,747010.0,747010.0,11402,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455027,2149238.00
06/26/2017 01:30,2,0.000,ALERT,213.06,299.97,60.023,1498455004,"201051344000438","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,749609.4,749609.4,11391,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455029,2149239.00
06/26/2017 01:30,2,0.000,ALERT,213.29,299.37,59.981,1498455004,"201051344000417","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,682543.3,682543.3,11419,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455031,2149240.00
06/26/2017 01:30,2,0.000,ALERT,211.93,298.47,59.981,1498455004,"274151322000083","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,995291.1,995291.1,11326,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455033,2149241.00
06/26/2017 01:30,2,0.000,ALERT,212.38,298.17,59.981,1498455004,"274151322000076","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1061840.9,1061840.9,11329,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455034,2149242.00
06/26/2017 01:30,2,0.000,ALERT,212.83,300.87,59.986,1498455004,"201051344000868","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,742749.8,742749.8,11402,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455036,2149243.00
06/26/2017 01:30,2,0.000,ALERT,211.93,299.37,59.991,1498455004,"274151322000095","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1051585.2,1051585.2,11340,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455038,2149244.00
06/26/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1498455004,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.37,0.0,0.0,0.000,654780.6,654780.6,11389,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455040,2149245.00
06/26/2017 01:30,2,0.000,ALERT,212.83,299.07,60.034,1498455004,"201051344001025","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,749556.7,749556.7,11406,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455042,2149246.00
06/26/2017 01:30,2,0.000,ALERT,212.83,300.27,59.986,1498455004,"201051344000458","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,754419.2,754419.2,11380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455044,2149247.00
06/26/2017 01:30,2,0.000,ALERT,213.51,299.97,59.986,1498455004,"201051344000853","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,755338.7,755338.7,11391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455045,2149248.00
06/26/2017 01:30,2,0.000,ALERT,213.51,299.97,59.991,1498455004,"201051344000685","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,749559.0,749559.0,11416,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455047,2149249.00
06/26/2017 01:30,2,0.000,ALERT,213.51,299.67,59.981,1498455004,"201051344000917","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,746190.2,746190.2,11406,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455049,2149250.00
06/26/2017 01:30,2,0.000,ALERT,213.29,300.27,60.007,1498455004,"201051344001145","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,754194.1,754194.1,11395,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455051,2149251.00
06/26/2017 01:30,2,0.000,ALERT,213.06,299.07,59.996,1498455004,"201051344000651","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,742849.8,742849.8,11396,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455053,2149252.00
06/26/2017 01:30,2,0.000,ALERT,211.25,297.87,59.986,1498455004,"274151322000088","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,954559.4,954559.4,11328,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455054,2149253.00
06/26/2017 01:30,2,0.000,ALERT,212.61,297.26,59.975,1498455004,"274151322000068","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,827276.1,827276.1,11623,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455056,2149254.00
06/26/2017 01:30,2,0.000,ALERT,212.61,299.67,59.991,1498455004,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,738281.5,738281.5,11384,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455058,2149255.00
06/26/2017 01:30,2,0.000,ALERT,212.83,300.57,59.986,1498455004,"201051344000594","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,757369.9,757369.9,11388,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455060,2149256.00
06/26/2017 01:30,2,0.000,ALERT,213.06,299.67,59.981,1498455004,"201051344001203","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,747762.6,747762.6,11426,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455061,2149257.00
06/26/2017 01:30,2,0.000,ALERT,211.70,297.87,59.981,1498455004,"274151322000054","219011344069620",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,971527.8,971527.8,11309,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455063,2149258.00
06/26/2017 01:30,2,0.000,ALERT,213.06,299.67,59.986,1498455004,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,741570.4,741570.4,11420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455065,2149259.00
06/26/2017 01:30,2,0.000,ALERT,213.06,299.67,60.002,1498455004,"201051344001093","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,746092.2,746092.2,11414,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455067,2149260.00
06/26/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1498455004,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,763118.9,763118.9,11400,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455069,2149261.00
06/26/2017 01:30,2,0.000,ALERT,213.06,299.37,59.981,1498455004,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,751241.6,751241.6,11388,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455071,2149262.00
06/26/2017 01:30,2,0.000,ALERT,212.83,300.27,59.975,1498455004,"201051344000569","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,765246.3,765246.3,11368,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455073,2149263.00
