ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 01:30,2,0.000,ALERT,212.83,300.27,59.986,1498455004,"201051344000983","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,755806.2,755806.2,11393,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455075,2149264.00
06/26/2017 01:30,2,0.000,ALERT,212.83,299.67,60.012,1498455004,"201051344001158","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,740732.8,740732.8,11397,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455076,2149265.00
06/26/2017 01:30,2,0.000,ALERT,213.29,300.27,59.981,1498455004,"201051344000576","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,755290.7,755290.7,11396,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455078,2149266.00
06/26/2017 01:30,2,0.000,ALERT,212.16,297.26,60.002,1498455004,"274151322000087","219011344069620",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,945302.0,945302.0,11489,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455080,2149267.00
06/26/2017 01:45,2,0.000,ALERT,213.29,300.27,59.970,1498455903,"201051344000645","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,754235.9,754235.9,11381,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455905,2149268.00
06/26/2017 01:45,2,0.000,ALERT,212.16,298.47,59.970,1498455903,"274151322000085","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,967299.5,967299.5,11317,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455907,2149269.00
06/26/2017 01:45,2,0.000,ALERT,213.74,300.27,59.970,1498455903,"201051344000633","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,740960.9,740960.9,11430,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455909,2149270.00
06/26/2017 01:45,2,0.000,ALERT,213.06,300.27,59.975,1498455903,"201051344000469","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,744308.8,744308.8,11401,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455911,2149271.00
06/26/2017 01:45,2,0.000,ALERT,212.61,299.97,59.975,1498455903,"201051344000646","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,739570.6,739570.6,11398,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455912,2149272.00
06/26/2017 01:45,2,0.000,ALERT,211.93,298.17,59.970,1498455903,"274151322000052","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1005450.0,1005450.0,11325,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455914,2149273.00
06/26/2017 01:45,2,0.000,ALERT,213.06,300.27,59.965,1498455903,"201051344000585","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,752152.3,752152.3,11397,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455916,2149274.00
06/26/2017 01:45,2,0.000,ALERT,212.83,300.27,59.959,1498455903,"201051344001230","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,744193.3,744193.3,11410,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455918,2149275.00
06/26/2017 01:45,2,0.000,ALERT,213.51,300.87,59.986,1498455903,"201051344000582","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,733594.3,733594.3,11386,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455920,2149276.00
06/26/2017 01:45,2,0.000,ALERT,212.61,300.27,59.933,1498455903,"201051344000955","219011344069620",0.00,10.70,0,297.87,301.17,0.0,0.0,0.000,752995.5,752995.5,11407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455921,2149277.00
06/26/2017 01:45,2,0.000,ALERT,212.16,297.87,59.959,1498455903,"274151322000094","219011344069620",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,826735.4,826735.4,11610,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455923,2149278.00
06/26/2017 01:45,2,0.000,ALERT,213.06,301.17,59.938,1498455903,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,762453.5,762453.5,11391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455925,2149279.00
06/26/2017 01:45,2,0.000,ALERT,212.83,300.57,59.933,1498455903,"201051344000890","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,747010.0,747010.0,11404,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455927,2149280.00
06/26/2017 01:45,2,0.000,ALERT,213.06,299.97,59.981,1498455903,"201051344000438","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,749609.4,749609.4,11393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455929,2149281.00
06/26/2017 01:45,2,0.000,ALERT,212.38,299.07,59.981,1498455903,"274151322000083","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,995291.1,995291.1,11328,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455932,2149282.00
06/26/2017 01:45,2,0.000,ALERT,212.61,299.07,59.996,1498455903,"274151322000076","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1061840.9,1061840.9,11331,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455934,2149283.00
06/26/2017 01:45,2,0.000,ALERT,212.83,300.87,59.981,1498455903,"201051344000868","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,742749.8,742749.8,11404,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455935,2149284.00
06/26/2017 01:45,2,0.000,ALERT,212.16,299.37,59.981,1498455903,"274151322000095","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,1051585.2,1051585.2,11342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455937,2149285.00
06/26/2017 01:45,2,0.000,ALERT,212.83,300.27,59.996,1498455903,"201051344000988","219011344069620",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,654780.6,654780.6,11391,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455939,2149286.00
06/26/2017 01:45,2,0.000,ALERT,213.06,299.67,60.018,1498455903,"201051344001025","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,749556.7,749556.7,11408,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455941,2149287.00
06/26/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1498455903,"201051344000458","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,754419.2,754419.2,11382,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455943,2149288.00
06/26/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1498455903,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,755338.7,755338.7,11393,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455945,2149289.00
06/26/2017 01:45,2,0.000,ALERT,213.29,300.27,59.991,1498455903,"201051344000685","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,749559.0,749559.0,11418,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455946,2149290.00
06/26/2017 01:45,2,0.000,ALERT,213.06,299.67,59.986,1498455903,"201051344000917","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,746190.2,746190.2,11408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455948,2149291.00
06/26/2017 01:45,2,0.000,ALERT,213.29,300.27,59.954,1498455903,"201051344001145","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,754194.1,754194.1,11397,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455950,2149292.00
06/26/2017 01:45,2,0.000,ALERT,213.29,299.67,60.007,1498455903,"201051344000651","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,742849.8,742849.8,11398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455952,2149293.00
06/26/2017 01:45,2,0.000,ALERT,211.70,299.07,59.975,1498455903,"274151322000088","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,954559.4,954559.4,11330,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455954,2149294.00
06/26/2017 01:45,2,0.000,ALERT,212.61,297.87,59.981,1498455903,"274151322000068","219011344069620",0.00,11.70,0,296.06,299.07,0.0,0.0,0.000,827276.1,827276.1,11625,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455955,2149295.00
06/26/2017 01:45,2,0.000,ALERT,212.83,300.27,59.991,1498455903,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,738281.5,738281.5,11386,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455957,2149296.00
06/26/2017 01:45,2,0.000,ALERT,212.61,301.17,59.949,1498455903,"201051344000594","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,757369.9,757369.9,11390,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455959,2149297.00
06/26/2017 01:45,2,0.000,ALERT,213.06,299.67,59.996,1498455903,"201051344001203","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,747762.6,747762.6,11428,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455961,2149298.00
06/26/2017 01:45,2,0.000,ALERT,211.93,299.37,59.981,1498455903,"274151322000054","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,971527.8,971527.8,11311,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455963,2149299.00
06/26/2017 01:45,2,0.000,ALERT,213.29,300.27,59.954,1498455903,"201051344000867","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,741570.4,741570.4,11422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455964,2149300.00
06/26/2017 01:45,2,0.000,ALERT,212.83,299.97,59.986,1498455903,"201051344001093","219011344069620",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,746092.2,746092.2,11416,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455966,2149301.00
06/26/2017 01:45,2,0.000,ALERT,213.06,300.57,60.002,1498455903,"201051344000900","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,763118.9,763118.9,11402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455968,2149302.00
06/26/2017 01:45,2,0.000,ALERT,213.06,299.67,59.991,1498455903,"201051344000648","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,751241.6,751241.6,11390,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455970,2149303.00
06/26/2017 01:45,2,0.000,ALERT,213.06,300.87,60.002,1498455903,"201051344000569","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,765246.3,765246.3,11370,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455971,2149304.00
06/26/2017 01:45,2,0.000,ALERT,213.29,301.17,59.970,1498455903,"201051344000983","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,755806.2,755806.2,11395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455973,2149305.00
06/26/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1498455903,"201051344001158","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,740732.8,740732.8,11399,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455975,2149306.00
06/26/2017 01:45,2,0.000,ALERT,213.29,300.87,59.991,1498455903,"201051344000576","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,755290.7,755290.7,11398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455977,2149307.00
06/26/2017 01:45,2,0.000,ALERT,212.38,297.87,59.986,1498455903,"274151322000087","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,945302.0,945302.0,11491,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498455979,2149308.00
06/26/2017 01:45,2,0.000,ALERT,213.06,299.37,59.975,1498455903,"201051344000417","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,682543.3,682543.3,11421,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498455981,2149309.00
06/26/2017 02:00,2,0.000,ALERT,213.51,300.57,59.986,1498456804,"201051344000645","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,754235.9,754235.9,11383,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456806,2149310.00
06/26/2017 02:00,2,0.000,ALERT,212.16,298.47,59.991,1498456804,"274151322000085","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,967299.5,967299.5,11319,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456808,2149311.00
06/26/2017 02:00,2,0.000,ALERT,213.74,300.57,60.002,1498456804,"201051344000633","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,740960.9,740960.9,11432,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456809,2149312.00
06/26/2017 02:00,2,0.000,ALERT,213.06,300.57,60.018,1498456804,"201051344000469","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,744308.8,744308.8,11403,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456811,2149313.00
06/26/2017 02:00,2,0.000,ALERT,212.61,299.97,60.002,1498456804,"201051344000646","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,739570.6,739570.6,11400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456813,2149314.00
06/26/2017 02:00,2,0.000,ALERT,211.93,299.37,59.991,1498456804,"274151322000052","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1005450.0,1005450.0,11327,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456815,2149315.00
06/26/2017 02:00,2,0.000,ALERT,212.83,300.27,59.996,1498456804,"201051344000585","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,752152.3,752152.3,11399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456817,2149316.00
06/26/2017 02:00,2,0.000,ALERT,212.83,300.57,60.012,1498456804,"201051344001230","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,744193.3,744193.3,11412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456818,2149317.00
06/26/2017 02:00,2,0.000,ALERT,213.29,300.87,59.986,1498456804,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,733594.3,733594.3,11388,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456820,2149318.00
06/26/2017 02:00,2,0.000,ALERT,212.38,300.27,59.986,1498456804,"201051344000955","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,752995.5,752995.5,11409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456822,2149319.00
06/26/2017 02:00,2,0.000,ALERT,211.93,297.87,59.970,1498456804,"274151322000094","219011344069620",0.00,10.70,0,296.36,299.67,0.0,0.0,0.000,826735.4,826735.4,11612,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456824,2149320.00
06/26/2017 02:00,2,0.000,ALERT,213.06,301.17,59.981,1498456804,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,762453.5,762453.5,11393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498456826,2149321.00
06/26/2017 02:00,2,0.000,ALERT,212.61,300.27,59.981,1498456804,"201051344000890","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,747010.0,747010.0,11406,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456827,2149322.00
06/26/2017 02:00,2,0.000,ALERT,213.06,299.97,60.007,1498456804,"201051344000438","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,749609.4,749609.4,11395,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456829,2149323.00
06/26/2017 02:00,2,0.000,ALERT,213.06,299.67,60.012,1498456804,"201051344000417","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,682543.3,682543.3,11423,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498456831,2149324.00
06/26/2017 02:00,2,0.000,ALERT,211.93,298.17,59.959,1498456804,"274151322000083","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,995291.1,995291.1,11330,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498456833,2149325.00
06/26/2017 02:00,2,0.000,ALERT,212.83,298.77,59.959,1498456804,"274151322000076","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1061840.9,1061840.9,11333,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456835,2149326.00
06/26/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1498456804,"201051344000868","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,742749.8,742749.8,11406,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456837,2149327.00
06/26/2017 02:00,2,0.000,ALERT,212.16,299.67,59.954,1498456804,"274151322000095","219011344069620",0.00,10.70,0,297.87,301.17,0.0,0.0,0.000,1051585.2,1051585.2,11344,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456838,2149328.00
06/26/2017 02:00,2,0.000,ALERT,212.83,300.57,59.959,1498456804,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.07,0.0,0.0,0.000,654780.6,654780.6,11393,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456840,2149329.00
06/26/2017 02:00,2,0.000,ALERT,212.61,299.37,59.954,1498456804,"201051344001025","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,749556.7,749556.7,11410,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456842,2149330.00
06/26/2017 02:00,2,0.000,ALERT,213.06,300.87,59.965,1498456804,"201051344000458","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,754419.2,754419.2,11384,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456844,2149331.00
06/26/2017 02:00,2,0.000,ALERT,213.74,300.87,59.959,1498456804,"201051344000853","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,755338.7,755338.7,11395,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456846,2149332.00
06/26/2017 02:00,2,0.000,ALERT,213.29,300.27,59.959,1498456804,"201051344000685","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,749559.0,749559.0,11420,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456848,2149333.00
06/26/2017 02:00,2,0.000,ALERT,213.29,299.67,59.928,1498456804,"201051344000917","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,746190.2,746190.2,11410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456849,2149334.00
06/26/2017 02:00,2,0.000,ALERT,213.29,300.57,59.954,1498456804,"201051344001145","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,754194.1,754194.1,11399,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456851,2149335.00
06/26/2017 02:00,2,0.000,ALERT,213.06,299.37,59.954,1498456804,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,742849.8,742849.8,11400,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456853,2149336.00
06/26/2017 02:00,2,0.000,ALERT,211.70,298.77,59.949,1498456804,"274151322000088","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,954559.4,954559.4,11332,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456855,2149337.00
06/26/2017 02:00,2,0.000,ALERT,212.83,297.87,59.944,1498456804,"274151322000068","219011344069620",0.00,11.70,0,296.36,299.37,0.0,0.0,0.000,827276.1,827276.1,11627,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456857,2149338.00
06/26/2017 02:00,2,0.000,ALERT,212.61,299.97,59.949,1498456804,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,738281.5,738281.5,11388,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456859,2149339.00
06/26/2017 02:00,2,0.000,ALERT,213.06,301.47,59.981,1498456804,"201051344000594","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,757369.9,757369.9,11392,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456860,2149340.00
06/26/2017 02:00,2,0.000,ALERT,212.83,299.67,59.954,1498456804,"201051344001203","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,747762.6,747762.6,11430,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456862,2149341.00
06/26/2017 02:00,2,0.000,ALERT,211.93,298.47,59.944,1498456804,"274151322000054","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,971527.8,971527.8,11313,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456864,2149342.00
06/26/2017 02:00,2,0.000,ALERT,213.29,300.57,59.970,1498456804,"201051344000867","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,741570.4,741570.4,11424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456866,2149343.00
06/26/2017 02:00,2,0.000,ALERT,212.83,299.97,59.912,1498456804,"201051344001093","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,746092.2,746092.2,11418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456867,2149344.00
06/26/2017 02:00,2,0.000,ALERT,213.06,300.87,59.949,1498456804,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,763118.9,763118.9,11404,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498456869,2149345.00
06/26/2017 02:00,2,0.000,ALERT,213.29,299.97,59.949,1498456804,"201051344000648","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,751241.6,751241.6,11392,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456871,2149346.00
06/26/2017 02:00,2,0.000,ALERT,213.06,301.17,59.944,1498456804,"201051344000569","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,765246.3,765246.3,11372,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456873,2149347.00
06/26/2017 02:00,2,0.000,ALERT,213.29,301.17,59.991,1498456804,"201051344000983","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,755806.2,755806.2,11397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498456875,2149348.00
06/26/2017 02:00,2,0.000,ALERT,213.29,300.57,59.965,1498456804,"201051344001158","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,740732.8,740732.8,11401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456876,2149349.00
06/26/2017 02:00,2,0.000,ALERT,213.51,301.17,59.954,1498456804,"201051344000576","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,755290.7,755290.7,11400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456878,2149350.00
06/26/2017 02:00,2,0.000,ALERT,212.16,297.57,59.912,1498456804,"274151322000087","219011344069620",0.00,12.00,0,296.36,299.67,0.0,0.0,0.000,945302.0,945302.0,11493,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498456880,2149351.00
06/26/2017 02:15,2,0.000,ALERT,213.51,300.27,59.991,1498457703,"201051344000645","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,754235.9,754235.9,11385,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457705,2149352.00
06/26/2017 02:15,2,0.000,ALERT,211.93,298.17,60.007,1498457703,"274151322000085","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,967299.5,967299.5,11321,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457707,2149353.00
06/26/2017 02:15,2,0.000,ALERT,213.51,299.67,59.986,1498457703,"201051344000633","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,740960.9,740960.9,11434,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457709,2149354.00
06/26/2017 02:15,2,0.000,ALERT,213.06,300.27,59.954,1498457703,"201051344000469","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,744308.8,744308.8,11405,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457711,2149355.00
06/26/2017 02:15,2,0.000,ALERT,212.83,300.27,59.991,1498457703,"201051344000646","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,739570.6,739570.6,11402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457713,2149356.00
06/26/2017 02:15,2,0.000,ALERT,211.48,298.17,59.991,1498457703,"274151322000052","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1005450.0,1005450.0,11329,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457714,2149357.00
06/26/2017 02:15,2,0.000,ALERT,213.29,300.87,59.996,1498457703,"201051344000585","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,752152.3,752152.3,11401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457716,2149358.00
06/26/2017 02:15,2,0.000,ALERT,213.06,300.57,59.996,1498457703,"201051344001230","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,744193.3,744193.3,11414,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457718,2149359.00
06/26/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1498457703,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,733594.3,733594.3,11390,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457720,2149360.00
06/26/2017 02:15,2,0.000,ALERT,212.61,300.57,59.991,1498457703,"201051344000955","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,752995.5,752995.5,11411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457722,2149361.00
06/26/2017 02:15,2,0.000,ALERT,211.93,297.87,59.991,1498457703,"274151322000094","219011344069620",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,826735.4,826735.4,11614,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457723,2149362.00
06/26/2017 02:15,2,0.000,ALERT,212.83,300.87,60.012,1498457703,"201051344000579","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,762453.5,762453.5,11395,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457725,2149363.00
06/26/2017 02:15,2,0.000,ALERT,213.06,301.17,59.986,1498457703,"201051344000890","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,747010.0,747010.0,11408,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457727,2149364.00
06/26/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1498457703,"201051344000438","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,749609.4,749609.4,11397,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457729,2149365.00
06/26/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1498457703,"201051344000417","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,682543.3,682543.3,11425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457730,2149366.00
06/26/2017 02:15,2,0.000,ALERT,211.93,299.37,59.975,1498457703,"274151322000083","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,995291.1,995291.1,11332,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457732,2149367.00
06/26/2017 02:15,2,0.000,ALERT,212.61,298.77,59.975,1498457703,"274151322000076","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1061840.9,1061840.9,11335,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457734,2149368.00
06/26/2017 02:15,2,0.000,ALERT,212.83,300.87,59.981,1498457703,"201051344000868","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,742749.8,742749.8,11408,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457736,2149369.00
06/26/2017 02:15,2,0.000,ALERT,212.16,299.67,59.970,1498457703,"274151322000095","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1051585.2,1051585.2,11346,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457738,2149370.00
06/26/2017 02:15,2,0.000,ALERT,212.83,300.27,59.970,1498457703,"201051344000988","219011344069620",0.00,10.30,0,295.76,302.37,0.0,0.0,0.000,654780.6,654780.6,11395,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457739,2149371.00
06/26/2017 02:15,2,0.000,ALERT,213.06,300.27,59.975,1498457703,"201051344001025","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,749556.7,749556.7,11412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457741,2149372.00
06/26/2017 02:15,2,0.000,ALERT,212.83,300.57,59.970,1498457703,"201051344000458","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,754419.2,754419.2,11386,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457743,2149373.00
06/26/2017 02:15,2,0.000,ALERT,213.51,300.27,59.970,1498457703,"201051344000853","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,755338.7,755338.7,11397,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457745,2149374.00
06/26/2017 02:15,2,0.000,ALERT,213.51,300.57,59.959,1498457703,"201051344000685","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,749559.0,749559.0,11422,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457747,2149375.00
06/26/2017 02:15,2,0.000,ALERT,213.51,300.27,60.002,1498457703,"201051344000917","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,746190.2,746190.2,11412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457748,2149376.00
06/26/2017 02:15,2,0.000,ALERT,213.51,300.87,59.965,1498457703,"201051344001145","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,754194.1,754194.1,11401,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457750,2149377.00
06/26/2017 02:15,2,0.000,ALERT,213.29,299.97,59.965,1498457703,"201051344000651","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,742849.8,742849.8,11402,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457752,2149378.00
06/26/2017 02:15,2,0.000,ALERT,211.48,298.17,59.954,1498457703,"274151322000088","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,954559.4,954559.4,11334,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457754,2149379.00
06/26/2017 02:15,2,0.000,ALERT,212.61,297.87,59.991,1498457703,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,827276.1,827276.1,11629,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457756,2149380.00
06/26/2017 02:15,2,0.000,ALERT,212.83,300.57,59.970,1498457703,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,738281.5,738281.5,11390,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457757,2149381.00
06/26/2017 02:15,2,0.000,ALERT,212.83,300.87,59.907,1498457703,"201051344000594","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,757369.9,757369.9,11394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457759,2149382.00
06/26/2017 02:15,2,0.000,ALERT,213.29,300.27,59.959,1498457703,"201051344001203","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,747762.6,747762.6,11432,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457761,2149383.00
06/26/2017 02:15,2,0.000,ALERT,211.70,298.17,59.954,1498457703,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,971527.8,971527.8,11315,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457763,2149384.00
06/26/2017 02:15,2,0.000,ALERT,213.29,300.27,59.954,1498457703,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,741570.4,741570.4,11426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457765,2149385.00
06/26/2017 02:15,2,0.000,ALERT,213.29,300.57,59.954,1498457703,"201051344001093","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,746092.2,746092.2,11420,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457766,2149386.00
06/26/2017 02:15,2,0.000,ALERT,212.83,300.27,59.959,1498457703,"201051344000900","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,763118.9,763118.9,11406,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457768,2149387.00
06/26/2017 02:15,2,0.000,ALERT,213.29,299.97,59.954,1498457703,"201051344000648","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,751241.6,751241.6,11394,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457770,2149388.00
06/26/2017 02:15,2,0.000,ALERT,213.06,300.87,59.959,1498457703,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,765246.3,765246.3,11374,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457772,2149389.00
06/26/2017 02:15,2,0.000,ALERT,213.06,300.57,59.959,1498457703,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,755806.2,755806.2,11399,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457774,2149390.00
06/26/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1498457703,"201051344001158","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,740732.8,740732.8,11403,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498457776,2149391.00
06/26/2017 02:15,2,0.000,ALERT,213.51,300.87,59.959,1498457703,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,755290.7,755290.7,11402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457778,2149392.00
06/26/2017 02:15,2,0.000,ALERT,211.93,297.87,59.949,1498457703,"274151322000087","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,945302.0,945302.0,11495,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498457780,2149393.00
06/26/2017 02:30,2,0.000,ALERT,213.29,300.27,59.970,1498458603,"201051344000645","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,754235.9,754235.9,11387,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458605,2149394.00
06/26/2017 02:30,2,0.000,ALERT,212.38,298.77,59.965,1498458603,"274151322000085","219011344069620",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,967299.5,967299.5,11323,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458607,2149395.00
06/26/2017 02:30,2,0.000,ALERT,213.51,300.27,59.959,1498458603,"201051344000633","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,740960.9,740960.9,11436,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458609,2149396.00
06/26/2017 02:30,2,0.000,ALERT,213.06,300.27,59.944,1498458603,"201051344000469","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,744308.8,744308.8,11407,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458611,2149397.00
06/26/2017 02:30,2,0.000,ALERT,212.83,300.27,59.949,1498458603,"201051344000646","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,739570.6,739570.6,11404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458612,2149398.00
06/26/2017 02:30,2,0.000,ALERT,211.93,299.67,59.959,1498458603,"274151322000052","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1005450.0,1005450.0,11331,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458614,2149399.00
06/26/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1498458603,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,752152.3,752152.3,11403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458616,2149400.00
06/26/2017 02:30,2,0.000,ALERT,212.83,300.87,59.975,1498458603,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,744193.3,744193.3,11416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458618,2149401.00
06/26/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1498458603,"201051344000582","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,733594.3,733594.3,11392,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458619,2149402.00
06/26/2017 02:30,2,0.000,ALERT,212.61,300.27,59.996,1498458603,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,752995.5,752995.5,11413,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458621,2149403.00
06/26/2017 02:30,2,0.000,ALERT,212.16,298.47,59.959,1498458603,"274151322000094","219011344069620",0.00,10.70,0,296.66,299.67,0.0,0.0,0.000,826735.4,826735.4,11616,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458623,2149404.00
06/26/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1498458603,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,762453.5,762453.5,11397,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458625,2149405.00
06/26/2017 02:30,2,0.000,ALERT,213.06,300.87,60.007,1498458603,"201051344000890","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,747010.0,747010.0,11410,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458627,2149406.00
06/26/2017 02:30,2,0.000,ALERT,213.29,300.57,59.975,1498458603,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,749609.4,749609.4,11399,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458628,2149407.00
