ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 02:30,2,0.000,ALERT,213.29,299.97,59.970,1498458603,"201051344000417","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,682543.3,682543.3,11427,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458630,2149408.00
06/26/2017 02:30,2,0.000,ALERT,212.16,299.67,59.970,1498458603,"274151322000083","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,995291.1,995291.1,11334,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458632,2149409.00
06/26/2017 02:30,2,0.000,ALERT,212.83,299.37,59.965,1498458603,"274151322000076","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,1061840.9,1061840.9,11337,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458634,2149410.00
06/26/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1498458603,"201051344000868","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,742749.8,742749.8,11410,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458636,2149411.00
06/26/2017 02:30,2,0.000,ALERT,212.16,299.97,59.975,1498458603,"274151322000095","219011344069620",0.00,10.70,0,298.17,301.17,0.0,0.0,0.000,1051585.2,1051585.2,11348,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458638,2149412.00
06/26/2017 02:30,2,0.000,ALERT,212.83,300.57,59.975,1498458603,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.07,0.0,0.0,0.000,654780.6,654780.6,11397,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458640,2149413.00
06/26/2017 02:30,2,0.000,ALERT,212.83,299.97,60.023,1498458603,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,749556.7,749556.7,11414,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458642,2149414.00
06/26/2017 02:30,2,0.000,ALERT,212.83,300.87,59.996,1498458603,"201051344000458","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,754419.2,754419.2,11388,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458643,2149415.00
06/26/2017 02:30,2,0.000,ALERT,213.51,300.57,59.996,1498458603,"201051344000853","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,755338.7,755338.7,11399,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458645,2149416.00
06/26/2017 02:30,2,0.000,ALERT,213.29,300.57,59.981,1498458603,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,749559.0,749559.0,11424,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458647,2149417.00
06/26/2017 02:30,2,0.000,ALERT,213.29,300.27,59.970,1498458603,"201051344000917","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,746190.2,746190.2,11414,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458649,2149418.00
06/26/2017 02:30,2,0.000,ALERT,213.29,300.87,59.959,1498458603,"201051344001145","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,754194.1,754194.1,11403,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458651,2149419.00
06/26/2017 02:30,2,0.000,ALERT,213.06,299.67,59.970,1498458603,"201051344000651","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,742849.8,742849.8,11404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458652,2149420.00
06/26/2017 02:30,2,0.000,ALERT,211.93,299.07,59.954,1498458603,"274151322000088","219011344069620",0.00,11.70,0,297.26,300.27,0.0,0.0,0.000,954559.4,954559.4,11336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458654,2149421.00
06/26/2017 02:30,2,0.000,ALERT,212.83,298.17,59.965,1498458603,"274151322000068","219011344069620",0.00,11.70,0,296.66,299.67,0.0,0.0,0.000,827276.1,827276.1,11631,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458656,2149422.00
06/26/2017 02:30,2,0.000,ALERT,212.83,300.57,59.928,1498458603,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,738281.5,738281.5,11392,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458658,2149423.00
06/26/2017 02:30,2,0.000,ALERT,212.61,301.17,59.970,1498458603,"201051344000594","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,757369.9,757369.9,11396,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458660,2149424.00
06/26/2017 02:30,2,0.000,ALERT,213.06,300.27,59.975,1498458603,"201051344001203","219011344069620",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,747762.6,747762.6,11434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458662,2149425.00
06/26/2017 02:30,2,0.000,ALERT,211.93,299.97,59.975,1498458603,"274151322000054","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,971527.8,971527.8,11317,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458663,2149426.00
06/26/2017 02:30,2,0.000,ALERT,213.29,299.97,59.954,1498458603,"201051344000867","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,741570.4,741570.4,11428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458665,2149427.00
06/26/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1498458603,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,746092.2,746092.2,11422,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458667,2149428.00
06/26/2017 02:30,2,0.000,ALERT,213.06,300.87,59.986,1498458603,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,763118.9,763118.9,11408,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458669,2149429.00
06/26/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1498458603,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,751241.6,751241.6,11396,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498458671,2149430.00
06/26/2017 02:30,2,0.000,ALERT,213.06,301.17,59.981,1498458603,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,765246.3,765246.3,11376,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458673,2149431.00
06/26/2017 02:30,2,0.000,ALERT,213.06,300.87,59.986,1498458603,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,755806.2,755806.2,11401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458674,2149432.00
06/26/2017 02:30,2,0.000,ALERT,213.06,300.27,59.991,1498458603,"201051344001158","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,740732.8,740732.8,11405,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458676,2149433.00
06/26/2017 02:30,2,0.000,ALERT,213.51,301.17,59.949,1498458603,"201051344000576","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,755290.7,755290.7,11404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458678,2149434.00
06/26/2017 02:30,2,0.000,ALERT,212.16,298.17,59.981,1498458603,"274151322000087","219011344069620",0.00,12.00,0,296.66,299.97,0.0,0.0,0.000,945302.0,945302.0,11497,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498458680,2149435.00
06/26/2017 02:45,2,0.000,ALERT,213.74,300.57,59.965,1498459503,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,754235.9,754235.9,11389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459505,2149436.00
06/26/2017 02:45,2,0.000,ALERT,212.38,299.07,59.965,1498459503,"274151322000085","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,967299.5,967299.5,11325,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459507,2149437.00
06/26/2017 02:45,2,0.000,ALERT,213.96,300.87,59.996,1498459503,"201051344000633","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,740960.9,740960.9,11438,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459509,2149438.00
06/26/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1498459503,"201051344000469","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,744308.8,744308.8,11409,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459511,2149439.00
06/26/2017 02:45,2,0.000,ALERT,212.83,300.27,59.975,1498459503,"201051344000646","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,739570.6,739570.6,11406,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459512,2149440.00
06/26/2017 02:45,2,0.000,ALERT,211.93,299.07,59.970,1498459503,"274151322000052","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1005450.0,1005450.0,11333,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459514,2149441.00
06/26/2017 02:45,2,0.000,ALERT,213.06,300.57,59.975,1498459503,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,752152.3,752152.3,11405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459516,2149442.00
06/26/2017 02:45,2,0.000,ALERT,212.83,300.87,59.975,1498459503,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,744193.3,744193.3,11418,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459518,2149443.00
06/26/2017 02:45,2,0.000,ALERT,213.51,301.47,59.944,1498459503,"201051344000582","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,733594.3,733594.3,11394,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459520,2149444.00
06/26/2017 02:45,2,0.000,ALERT,212.61,300.27,59.970,1498459503,"201051344000955","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,752995.5,752995.5,11415,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459521,2149445.00
06/26/2017 02:45,2,0.000,ALERT,212.16,298.47,59.975,1498459503,"274151322000094","219011344069620",0.00,10.70,0,296.96,300.27,0.0,0.0,0.000,826735.4,826735.4,11618,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459523,2149446.00
06/26/2017 02:45,2,0.000,ALERT,213.29,301.47,59.954,1498459503,"201051344000579","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,762453.5,762453.5,11399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459525,2149447.00
06/26/2017 02:45,2,0.000,ALERT,212.83,300.87,59.975,1498459503,"201051344000890","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,747010.0,747010.0,11412,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459527,2149448.00
06/26/2017 02:45,2,0.000,ALERT,213.06,300.57,59.986,1498459503,"201051344000438","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,749609.4,749609.4,11401,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459528,2149449.00
06/26/2017 02:45,2,0.000,ALERT,213.29,299.97,60.007,1498459503,"201051344000417","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,682543.3,682543.3,11429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459530,2149450.00
06/26/2017 02:45,2,0.000,ALERT,212.16,299.07,59.986,1498459503,"274151322000083","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,995291.1,995291.1,11336,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459532,2149451.00
06/26/2017 02:45,2,0.000,ALERT,212.83,299.37,59.986,1498459503,"274151322000076","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1061840.9,1061840.9,11339,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459534,2149452.00
06/26/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1498459503,"201051344000868","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,742749.8,742749.8,11412,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459536,2149453.00
06/26/2017 02:45,2,0.000,ALERT,212.16,300.27,59.981,1498459503,"274151322000095","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,1051585.2,1051585.2,11350,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459537,2149454.00
06/26/2017 02:45,2,0.000,ALERT,213.06,300.87,59.991,1498459503,"201051344000988","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,654780.6,654780.6,11399,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459539,2149455.00
06/26/2017 02:45,2,0.000,ALERT,212.83,299.97,59.991,1498459503,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,749556.7,749556.7,11416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459541,2149456.00
06/26/2017 02:45,2,0.000,ALERT,213.06,301.17,59.991,1498459503,"201051344000458","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,754419.2,754419.2,11390,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459543,2149457.00
06/26/2017 02:45,2,0.000,ALERT,213.96,301.17,59.996,1498459503,"201051344000853","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,755338.7,755338.7,11401,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459545,2149458.00
06/26/2017 02:45,2,0.000,ALERT,213.29,300.57,59.991,1498459503,"201051344000685","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,749559.0,749559.0,11426,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459546,2149459.00
06/26/2017 02:45,2,0.000,ALERT,213.29,299.97,59.996,1498459503,"201051344000917","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,746190.2,746190.2,11416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459548,2149460.00
06/26/2017 02:45,2,0.000,ALERT,213.29,300.87,60.028,1498459503,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,754194.1,754194.1,11405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459550,2149461.00
06/26/2017 02:45,2,0.000,ALERT,213.06,299.97,59.991,1498459503,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,742849.8,742849.8,11406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459552,2149462.00
06/26/2017 02:45,2,0.000,ALERT,211.93,299.37,59.938,1498459503,"274151322000088","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,954559.4,954559.4,11338,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459554,2149463.00
06/26/2017 02:45,2,0.000,ALERT,212.61,298.17,59.970,1498459503,"274151322000068","219011344069620",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,827276.1,827276.1,11633,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459556,2149464.00
06/26/2017 02:45,2,0.000,ALERT,212.61,300.27,60.018,1498459503,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,738281.5,738281.5,11394,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459558,2149465.00
06/26/2017 02:45,2,0.000,ALERT,213.06,301.77,59.991,1498459503,"201051344000594","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,757369.9,757369.9,11398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459560,2149466.00
06/26/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1498459503,"201051344001203","219011344069620",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,747762.6,747762.6,11436,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459561,2149467.00
06/26/2017 02:45,2,0.000,ALERT,211.93,299.67,60.018,1498459503,"274151322000054","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,971527.8,971527.8,11319,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459563,2149468.00
06/26/2017 02:45,2,0.000,ALERT,213.51,301.17,59.996,1498459503,"201051344000867","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,741570.4,741570.4,11430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459565,2149469.00
06/26/2017 02:45,2,0.000,ALERT,213.06,300.57,59.975,1498459503,"201051344001093","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,746092.2,746092.2,11424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459567,2149470.00
06/26/2017 02:45,2,0.000,ALERT,213.06,301.17,59.986,1498459503,"201051344000900","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,763118.9,763118.9,11410,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459569,2149471.00
06/26/2017 02:45,2,0.000,ALERT,213.51,300.57,59.986,1498459503,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,751241.6,751241.6,11398,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459570,2149472.00
06/26/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1498459503,"201051344000569","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,765246.3,765246.3,11378,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459572,2149473.00
06/26/2017 02:45,2,0.000,ALERT,213.29,301.17,59.986,1498459503,"201051344000983","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,755806.2,755806.2,11403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459574,2149474.00
06/26/2017 02:45,2,0.000,ALERT,213.29,300.87,59.970,1498459503,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,740732.8,740732.8,11407,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459576,2149475.00
06/26/2017 02:45,2,0.000,ALERT,213.51,301.47,59.991,1498459503,"201051344000576","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,755290.7,755290.7,11406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498459578,2149476.00
06/26/2017 02:45,2,0.000,ALERT,212.16,298.47,59.970,1498459503,"274151322000087","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,945302.0,945302.0,11499,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498459579,2149477.00
06/26/2017 03:00,2,0.000,ALERT,213.51,300.27,60.018,1498460404,"201051344000645","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,754235.9,754235.9,11391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498460406,2149478.00
06/26/2017 03:00,2,0.000,ALERT,211.93,298.17,59.970,1498460404,"274151322000085","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,967299.5,967299.5,11327,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460408,2149479.00
06/26/2017 03:00,2,0.000,ALERT,213.74,300.27,59.959,1498460404,"201051344000633","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,740960.9,740960.9,11440,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460409,2149480.00
06/26/2017 03:00,2,0.000,ALERT,213.06,300.27,59.991,1498460404,"201051344000469","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,744308.8,744308.8,11411,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460411,2149481.00
06/26/2017 03:00,2,0.000,ALERT,212.83,299.97,59.991,1498460404,"201051344000646","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,739570.6,739570.6,11408,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460413,2149482.00
06/26/2017 03:00,2,0.000,ALERT,211.70,298.47,59.981,1498460404,"274151322000052","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1005450.0,1005450.0,11335,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460415,2149483.00
06/26/2017 03:00,2,0.000,ALERT,213.29,300.27,59.991,1498460404,"201051344000585","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,752152.3,752152.3,11407,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460417,2149484.00
06/26/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1498460404,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,744193.3,744193.3,11420,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460419,2149485.00
06/26/2017 03:00,2,0.000,ALERT,213.51,300.87,59.970,1498460404,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,733594.3,733594.3,11396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498460420,2149486.00
06/26/2017 03:00,2,0.000,ALERT,212.83,300.27,59.986,1498460404,"201051344000955","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,752995.5,752995.5,11417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460422,2149487.00
06/26/2017 03:00,2,0.000,ALERT,211.93,298.17,59.922,1498460404,"274151322000094","219011344069620",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,826735.4,826735.4,11620,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460424,2149488.00
06/26/2017 03:00,2,0.000,ALERT,212.83,300.87,59.986,1498460404,"201051344000579","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,762453.5,762453.5,11401,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460426,2149489.00
06/26/2017 03:00,2,0.000,ALERT,212.83,300.57,59.959,1498460404,"201051344000890","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,747010.0,747010.0,11414,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460428,2149490.00
06/26/2017 03:00,2,0.000,ALERT,213.06,300.27,59.965,1498460404,"201051344000438","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,749609.4,749609.4,11403,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460430,2149491.00
06/26/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1498460404,"201051344000417","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,682543.3,682543.3,11431,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460432,2149492.00
06/26/2017 03:00,2,0.000,ALERT,211.93,298.77,59.975,1498460404,"274151322000083","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,995291.1,995291.1,11338,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460433,2149493.00
06/26/2017 03:00,2,0.000,ALERT,212.38,299.07,59.928,1498460404,"274151322000076","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1061840.9,1061840.9,11341,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460435,2149494.00
06/26/2017 03:00,2,0.000,ALERT,213.06,301.47,59.991,1498460404,"201051344000868","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,742749.8,742749.8,11414,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460437,2149495.00
06/26/2017 03:00,2,0.000,ALERT,211.48,299.07,59.981,1498460404,"274151322000095","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,1051585.2,1051585.2,11352,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460439,2149496.00
06/26/2017 03:00,2,0.000,ALERT,212.83,300.27,59.986,1498460404,"201051344000988","219011344069620",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,654780.6,654780.6,11401,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498460441,2149497.00
06/26/2017 03:00,2,0.000,ALERT,212.83,299.37,59.981,1498460404,"201051344001025","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,749556.7,749556.7,11418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498460442,2149498.00
06/26/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1498460404,"201051344000458","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,754419.2,754419.2,11392,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460444,2149499.00
06/26/2017 03:00,2,0.000,ALERT,213.51,300.27,59.986,1498460404,"201051344000853","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,755338.7,755338.7,11403,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460446,2149500.00
06/26/2017 03:00,2,0.000,ALERT,213.29,300.27,59.981,1498460404,"201051344000685","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,749559.0,749559.0,11428,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460448,2149501.00
06/26/2017 03:00,2,0.000,ALERT,213.06,299.67,59.975,1498460404,"201051344000917","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,746190.2,746190.2,11418,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498460449,2149502.00
06/26/2017 03:00,2,0.000,ALERT,213.29,300.57,59.991,1498460404,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,754194.1,754194.1,11407,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498460451,2149503.00
06/26/2017 03:00,2,0.000,ALERT,213.06,299.37,59.965,1498460404,"201051344000651","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,742849.8,742849.8,11408,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460453,2149504.00
06/26/2017 03:00,2,0.000,ALERT,211.48,298.17,59.981,1498460404,"274151322000088","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,954559.4,954559.4,11340,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460455,2149505.00
06/26/2017 03:00,2,0.000,ALERT,212.61,297.87,59.970,1498460404,"274151322000068","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,827276.1,827276.1,11635,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460457,2149506.00
06/26/2017 03:00,2,0.000,ALERT,212.61,299.67,59.975,1498460404,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,738281.5,738281.5,11396,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460459,2149507.00
06/26/2017 03:00,2,0.000,ALERT,212.61,300.87,60.018,1498460404,"201051344000594","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,757369.9,757369.9,11400,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460461,2149508.00
06/26/2017 03:00,2,0.000,ALERT,213.06,299.67,59.986,1498460404,"201051344001203","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,747762.6,747762.6,11438,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460462,2149509.00
06/26/2017 03:00,2,0.000,ALERT,211.70,298.77,59.965,1498460404,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,971527.8,971527.8,11321,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460464,2149510.00
06/26/2017 03:00,2,0.000,ALERT,213.29,299.97,60.007,1498460404,"201051344000867","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,741570.4,741570.4,11432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460466,2149511.00
06/26/2017 03:00,2,0.000,ALERT,213.06,299.97,59.981,1498460404,"201051344001093","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,746092.2,746092.2,11426,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498460468,2149512.00
06/26/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1498460404,"201051344000900","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,763118.9,763118.9,11412,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460469,2149513.00
06/26/2017 03:00,2,0.000,ALERT,213.29,299.67,59.996,1498460404,"201051344000648","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,751241.6,751241.6,11400,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460471,2149514.00
06/26/2017 03:00,2,0.000,ALERT,213.29,301.17,59.959,1498460404,"201051344000569","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,765246.3,765246.3,11380,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460473,2149515.00
06/26/2017 03:00,2,0.000,ALERT,212.83,300.57,59.981,1498460404,"201051344000983","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,755806.2,755806.2,11405,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460475,2149516.00
06/26/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1498460404,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,740732.8,740732.8,11409,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460477,2149517.00
06/26/2017 03:00,2,0.000,ALERT,213.51,300.57,59.981,1498460404,"201051344000576","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,755290.7,755290.7,11408,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498460479,2149518.00
06/26/2017 03:00,2,0.000,ALERT,212.16,297.87,60.007,1498460404,"274151322000087","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,945302.0,945302.0,11501,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498460481,2149519.00
06/26/2017 03:15,2,0.000,ALERT,213.51,301.17,59.970,1498461303,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,754235.9,754235.9,11393,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461305,2149520.00
06/26/2017 03:15,2,0.000,ALERT,211.93,299.67,59.981,1498461303,"274151322000085","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,967299.5,967299.5,11329,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461307,2149521.00
06/26/2017 03:15,2,0.000,ALERT,213.74,300.57,59.959,1498461303,"201051344000633","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,740960.9,740960.9,11442,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461309,2149522.00
06/26/2017 03:15,2,0.000,ALERT,213.06,300.87,59.991,1498461303,"201051344000469","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,744308.8,744308.8,11413,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461311,2149523.00
06/26/2017 03:15,2,0.000,ALERT,212.61,300.27,59.986,1498461303,"201051344000646","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,739570.6,739570.6,11410,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461313,2149524.00
06/26/2017 03:15,2,0.000,ALERT,211.93,300.27,59.991,1498461303,"274151322000052","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1005450.0,1005450.0,11337,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461314,2149525.00
06/26/2017 03:15,2,0.000,ALERT,213.29,300.87,60.002,1498461303,"201051344000585","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,752152.3,752152.3,11409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461316,2149526.00
06/26/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1498461303,"201051344001230","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,744193.3,744193.3,11422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461318,2149527.00
06/26/2017 03:15,2,0.000,ALERT,213.51,301.17,59.991,1498461303,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,733594.3,733594.3,11398,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461320,2149528.00
06/26/2017 03:15,2,0.000,ALERT,212.61,300.57,59.991,1498461303,"201051344000955","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,752995.5,752995.5,11419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461322,2149529.00
06/26/2017 03:15,2,0.000,ALERT,212.16,298.77,59.986,1498461303,"274151322000094","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,826735.4,826735.4,11622,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461323,2149530.00
06/26/2017 03:15,2,0.000,ALERT,213.06,301.77,59.991,1498461303,"201051344000579","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,762453.5,762453.5,11403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461325,2149531.00
06/26/2017 03:15,2,0.000,ALERT,212.83,300.87,59.986,1498461303,"201051344000890","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,747010.0,747010.0,11416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461327,2149532.00
06/26/2017 03:15,2,0.000,ALERT,213.06,300.27,59.986,1498461303,"201051344000438","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,749609.4,749609.4,11405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461329,2149533.00
06/26/2017 03:15,2,0.000,ALERT,213.29,300.27,59.970,1498461303,"201051344000417","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,682543.3,682543.3,11433,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461331,2149534.00
06/26/2017 03:15,2,0.000,ALERT,212.16,300.27,59.986,1498461303,"274151322000083","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,995291.1,995291.1,11340,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461332,2149535.00
06/26/2017 03:15,2,0.000,ALERT,212.61,299.67,59.981,1498461303,"274151322000076","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1061840.9,1061840.9,11343,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461334,2149536.00
06/26/2017 03:15,2,0.000,ALERT,213.06,301.77,59.996,1498461303,"201051344000868","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,742749.8,742749.8,11416,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461336,2149537.00
06/26/2017 03:15,2,0.000,ALERT,212.16,300.27,59.996,1498461303,"274151322000095","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,1051585.2,1051585.2,11354,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461338,2149538.00
06/26/2017 03:15,2,0.000,ALERT,212.83,301.17,59.981,1498461303,"201051344000988","219011344069620",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,654780.6,654780.6,11403,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461340,2149539.00
06/26/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1498461303,"201051344001025","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,749556.7,749556.7,11420,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461342,2149540.00
06/26/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1498461303,"201051344000458","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,754419.2,754419.2,11394,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461344,2149541.00
06/26/2017 03:15,2,0.000,ALERT,213.74,301.17,60.028,1498461303,"201051344000853","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,755338.7,755338.7,11405,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461345,2149542.00
06/26/2017 03:15,2,0.000,ALERT,213.29,300.57,59.975,1498461303,"201051344000685","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,749559.0,749559.0,11430,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461347,2149543.00
06/26/2017 03:15,2,0.000,ALERT,213.06,299.67,60.002,1498461303,"201051344000917","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,746190.2,746190.2,11420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461349,2149544.00
06/26/2017 03:15,2,0.000,ALERT,213.51,301.17,59.981,1498461303,"201051344001145","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,754194.1,754194.1,11409,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461351,2149545.00
06/26/2017 03:15,2,0.000,ALERT,213.06,299.97,59.986,1498461303,"201051344000651","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,742849.8,742849.8,11410,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461352,2149546.00
06/26/2017 03:15,2,0.000,ALERT,211.70,299.07,59.975,1498461303,"274151322000088","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,954559.4,954559.4,11342,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461354,2149547.00
06/26/2017 03:15,2,0.000,ALERT,212.83,299.07,59.981,1498461303,"274151322000068","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,827276.1,827276.1,11637,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461356,2149548.00
06/26/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1498461303,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,738281.5,738281.5,11398,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461358,2149549.00
06/26/2017 03:15,2,0.000,ALERT,212.61,301.47,59.986,1498461303,"201051344000594","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,757369.9,757369.9,11402,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461360,2149550.00
06/26/2017 03:15,2,0.000,ALERT,213.29,300.27,59.991,1498461303,"201051344001203","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,747762.6,747762.6,11440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461361,2149551.00
06/26/2017 03:15,2,0.000,ALERT,211.93,299.97,59.975,1498461303,"274151322000054","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,971527.8,971527.8,11323,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461363,2149552.00
