ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 03:15,2,0.000,ALERT,213.29,300.57,59.981,1498461303,"201051344000867","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,741570.4,741570.4,11434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461365,2149553.00
06/26/2017 03:15,2,0.000,ALERT,213.29,300.57,60.018,1498461303,"201051344001093","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,746092.2,746092.2,11428,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461367,2149554.00
06/26/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1498461303,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,763118.9,763118.9,11414,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461368,2149555.00
06/26/2017 03:15,2,0.000,ALERT,213.29,300.27,59.991,1498461303,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,751241.6,751241.6,11402,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461370,2149556.00
06/26/2017 03:15,2,0.000,ALERT,213.29,301.47,60.002,1498461303,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,765246.3,765246.3,11382,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461372,2149557.00
06/26/2017 03:15,2,0.000,ALERT,213.06,301.17,59.991,1498461303,"201051344000983","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,755806.2,755806.2,11407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461374,2149558.00
06/26/2017 03:15,2,0.000,ALERT,213.06,300.57,59.986,1498461303,"201051344001158","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,740732.8,740732.8,11411,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461376,2149559.00
06/26/2017 03:15,2,0.000,ALERT,213.74,301.77,60.028,1498461303,"201051344000576","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,755290.7,755290.7,11410,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498461377,2149560.00
06/26/2017 03:15,2,0.000,ALERT,212.16,299.67,59.996,1498461303,"274151322000087","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,945302.0,945302.0,11503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498461379,2149561.00
06/26/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1498462204,"201051344000645","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,754235.9,754235.9,11395,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462206,2149562.00
06/26/2017 03:30,2,0.000,ALERT,212.16,298.77,59.949,1498462204,"274151322000085","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,967299.5,967299.5,11331,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462207,2149563.00
06/26/2017 03:30,2,0.000,ALERT,213.74,300.57,59.986,1498462204,"201051344000633","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,740960.9,740960.9,11444,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462209,2149564.00
06/26/2017 03:30,2,0.000,ALERT,213.29,301.17,60.012,1498462204,"201051344000469","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,744308.8,744308.8,11415,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462211,2149565.00
06/26/2017 03:30,2,0.000,ALERT,212.83,300.57,59.991,1498462204,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,739570.6,739570.6,11412,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462213,2149566.00
06/26/2017 03:30,2,0.000,ALERT,211.70,299.07,59.996,1498462204,"274151322000052","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1005450.0,1005450.0,11339,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462215,2149567.00
06/26/2017 03:30,2,0.000,ALERT,213.29,301.17,60.034,1498462204,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,752152.3,752152.3,11411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462216,2149568.00
06/26/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1498462204,"201051344001230","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,744193.3,744193.3,11424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462218,2149569.00
06/26/2017 03:30,2,0.000,ALERT,213.51,301.47,59.996,1498462204,"201051344000582","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,733594.3,733594.3,11400,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462220,2149570.00
06/26/2017 03:30,2,0.000,ALERT,212.83,300.87,60.007,1498462204,"201051344000955","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,752995.5,752995.5,11421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462222,2149571.00
06/26/2017 03:30,2,0.000,ALERT,211.93,298.47,59.981,1498462204,"274151322000094","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,826735.4,826735.4,11624,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462223,2149572.00
06/26/2017 03:30,2,0.000,ALERT,212.83,301.17,59.996,1498462204,"201051344000579","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,762453.5,762453.5,11405,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462225,2149573.00
06/26/2017 03:30,2,0.000,ALERT,213.06,301.47,59.996,1498462204,"201051344000890","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,747010.0,747010.0,11418,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462227,2149574.00
06/26/2017 03:30,2,0.000,ALERT,213.06,300.57,59.991,1498462204,"201051344000438","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,749609.4,749609.4,11407,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462229,2149575.00
06/26/2017 03:30,2,0.000,ALERT,213.29,300.27,60.002,1498462204,"201051344000417","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,682543.3,682543.3,11435,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462231,2149576.00
06/26/2017 03:30,2,0.000,ALERT,212.16,299.97,59.996,1498462204,"274151322000083","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,995291.1,995291.1,11342,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462232,2149577.00
06/26/2017 03:30,2,0.000,ALERT,212.38,299.97,60.002,1498462204,"274151322000076","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1061840.9,1061840.9,11345,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462234,2149578.00
06/26/2017 03:30,2,0.000,ALERT,213.06,301.77,60.002,1498462204,"201051344000868","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,742749.8,742749.8,11418,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462236,2149579.00
06/26/2017 03:30,2,0.000,ALERT,211.93,299.97,59.996,1498462204,"274151322000095","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,1051585.2,1051585.2,11356,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462238,2149580.00
06/26/2017 03:30,2,0.000,ALERT,212.83,300.87,60.002,1498462204,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,654780.6,654780.6,11405,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462240,2149581.00
06/26/2017 03:30,2,0.000,ALERT,213.06,300.27,59.996,1498462204,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,749556.7,749556.7,11422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462242,2149582.00
06/26/2017 03:30,2,0.000,ALERT,213.06,301.17,60.002,1498462204,"201051344000458","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,754419.2,754419.2,11396,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462244,2149583.00
06/26/2017 03:30,2,0.000,ALERT,213.74,300.87,59.970,1498462204,"201051344000853","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,755338.7,755338.7,11407,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462245,2149584.00
06/26/2017 03:30,2,0.000,ALERT,213.51,300.87,59.996,1498462204,"201051344000685","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,749559.0,749559.0,11432,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462247,2149585.00
06/26/2017 03:30,2,0.000,ALERT,213.29,300.57,59.996,1498462204,"201051344000917","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,746190.2,746190.2,11422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462249,2149586.00
06/26/2017 03:30,2,0.000,ALERT,213.51,301.17,59.996,1498462204,"201051344001145","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,754194.1,754194.1,11411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462251,2149587.00
06/26/2017 03:30,2,0.000,ALERT,213.29,300.27,59.996,1498462204,"201051344000651","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,742849.8,742849.8,11412,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462253,2149588.00
06/26/2017 03:30,2,0.000,ALERT,211.25,299.07,59.991,1498462204,"274151322000088","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,954559.4,954559.4,11344,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462254,2149589.00
06/26/2017 03:30,2,0.000,ALERT,212.83,299.07,59.996,1498462204,"274151322000068","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,827276.1,827276.1,11639,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462256,2149590.00
06/26/2017 03:30,2,0.000,ALERT,212.83,300.87,59.996,1498462204,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,738281.5,738281.5,11400,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462258,2149591.00
06/26/2017 03:30,2,0.000,ALERT,212.83,301.47,60.002,1498462204,"201051344000594","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,757369.9,757369.9,11404,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462260,2149592.00
06/26/2017 03:30,2,0.000,ALERT,213.29,300.57,60.007,1498462204,"201051344001203","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,747762.6,747762.6,11442,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462262,2149593.00
06/26/2017 03:30,2,0.000,ALERT,211.70,299.67,59.996,1498462204,"274151322000054","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,971527.8,971527.8,11325,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462263,2149594.00
06/26/2017 03:30,2,0.000,ALERT,213.29,300.27,60.002,1498462204,"201051344000867","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,741570.4,741570.4,11436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462265,2149595.00
06/26/2017 03:30,2,0.000,ALERT,213.06,300.57,59.970,1498462204,"201051344001093","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,746092.2,746092.2,11430,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462267,2149596.00
06/26/2017 03:30,2,0.000,ALERT,213.06,300.87,60.002,1498462204,"201051344000900","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,763118.9,763118.9,11416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462269,2149597.00
06/26/2017 03:30,2,0.000,ALERT,213.06,299.97,59.991,1498462204,"201051344000648","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,751241.6,751241.6,11404,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462271,2149598.00
06/26/2017 03:30,2,0.000,ALERT,213.06,301.47,60.039,1498462204,"201051344000569","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,765246.3,765246.3,11384,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498462272,2149599.00
06/26/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1498462204,"201051344000983","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,755806.2,755806.2,11409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462274,2149600.00
06/26/2017 03:30,2,0.000,ALERT,213.06,300.57,59.996,1498462204,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,740732.8,740732.8,11413,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462276,2149601.00
06/26/2017 03:30,2,0.000,ALERT,213.51,301.17,59.996,1498462204,"201051344000576","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,755290.7,755290.7,11412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462278,2149602.00
06/26/2017 03:30,2,0.000,ALERT,211.93,298.17,59.991,1498462204,"274151322000087","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,945302.0,945302.0,11505,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498462280,2149603.00
06/26/2017 03:45,2,0.000,ALERT,213.06,299.67,59.954,1498463103,"201051344000645","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,754235.9,754235.9,11397,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463105,2149604.00
06/26/2017 03:45,2,0.000,ALERT,211.70,298.17,59.965,1498463103,"274151322000085","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,967299.5,967299.5,11333,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463107,2149605.00
06/26/2017 03:45,2,0.000,ALERT,213.29,299.67,59.975,1498463103,"201051344000633","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,740960.9,740960.9,11446,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463108,2149606.00
06/26/2017 03:45,2,0.000,ALERT,212.83,299.67,59.975,1498463103,"201051344000469","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,744308.8,744308.8,11417,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463110,2149607.00
06/26/2017 03:45,2,0.000,ALERT,212.61,300.27,59.970,1498463103,"201051344000646","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,739570.6,739570.6,11414,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463112,2149608.00
06/26/2017 03:45,2,0.000,ALERT,211.48,298.47,59.959,1498463103,"274151322000052","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,1005450.0,1005450.0,11341,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463114,2149609.00
06/26/2017 03:45,2,0.000,ALERT,213.06,300.57,59.965,1498463103,"201051344000585","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,752152.3,752152.3,11413,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463116,2149610.00
06/26/2017 03:45,2,0.000,ALERT,212.83,300.87,59.996,1498463103,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,744193.3,744193.3,11426,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463118,2149611.00
06/26/2017 03:45,2,0.000,ALERT,213.51,301.47,59.959,1498463103,"201051344000582","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,733594.3,733594.3,11402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463119,2149612.00
06/26/2017 03:45,2,0.000,ALERT,212.38,300.57,59.981,1498463103,"201051344000955","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,752995.5,752995.5,11423,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463121,2149613.00
06/26/2017 03:45,2,0.000,ALERT,211.70,298.17,59.959,1498463103,"274151322000094","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,826735.4,826735.4,11626,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463123,2149614.00
06/26/2017 03:45,2,0.000,ALERT,212.83,300.57,59.965,1498463103,"201051344000579","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,762453.5,762453.5,11407,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463125,2149615.00
06/26/2017 03:45,2,0.000,ALERT,212.61,300.57,59.959,1498463103,"201051344000890","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,747010.0,747010.0,11420,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463126,2149616.00
06/26/2017 03:45,2,0.000,ALERT,213.06,299.97,59.959,1498463103,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,749609.4,749609.4,11409,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463128,2149617.00
06/26/2017 03:45,2,0.000,ALERT,213.29,300.27,59.965,1498463103,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,682543.3,682543.3,11437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463130,2149618.00
06/26/2017 03:45,2,0.000,ALERT,211.48,298.47,59.928,1498463103,"274151322000083","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,995291.1,995291.1,11344,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463132,2149619.00
06/26/2017 03:45,2,0.000,ALERT,212.16,298.77,59.954,1498463103,"274151322000076","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,1061840.9,1061840.9,11347,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463134,2149620.00
06/26/2017 03:45,2,0.000,ALERT,213.06,301.17,59.970,1498463103,"201051344000868","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,742749.8,742749.8,11420,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463135,2149621.00
06/26/2017 03:45,2,0.000,ALERT,211.70,299.67,59.959,1498463103,"274151322000095","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,1051585.2,1051585.2,11358,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463137,2149622.00
06/26/2017 03:45,2,0.000,ALERT,212.61,300.27,59.959,1498463103,"201051344000988","219011344069620",0.00,10.30,0,295.76,302.37,0.0,0.0,0.000,654780.6,654780.6,11407,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463139,2149623.00
06/26/2017 03:45,2,0.000,ALERT,212.83,299.97,59.970,1498463103,"201051344001025","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,749556.7,749556.7,11424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463141,2149624.00
06/26/2017 03:45,2,0.000,ALERT,212.61,299.97,59.975,1498463103,"201051344000458","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,754419.2,754419.2,11398,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463143,2149625.00
06/26/2017 03:45,2,0.000,ALERT,213.29,300.27,59.986,1498463103,"201051344000853","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,755338.7,755338.7,11409,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463145,2149626.00
06/26/2017 03:45,2,0.000,ALERT,213.06,300.27,60.028,1498463103,"201051344000685","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,749559.0,749559.0,11434,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463147,2149627.00
06/26/2017 03:45,2,0.000,ALERT,213.06,299.97,59.986,1498463103,"201051344000917","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,746190.2,746190.2,11424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463148,2149628.00
06/26/2017 03:45,2,0.000,ALERT,213.29,300.87,59.949,1498463103,"201051344001145","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,754194.1,754194.1,11413,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463150,2149629.00
06/26/2017 03:45,2,0.000,ALERT,212.83,299.67,59.996,1498463103,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,742849.8,742849.8,11414,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463152,2149630.00
06/26/2017 03:45,2,0.000,ALERT,211.03,298.17,59.975,1498463103,"274151322000088","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,954559.4,954559.4,11346,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463154,2149631.00
06/26/2017 03:45,2,0.000,ALERT,212.16,298.17,59.981,1498463103,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,827276.1,827276.1,11641,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463155,2149632.00
06/26/2017 03:45,2,0.000,ALERT,212.61,300.27,59.986,1498463103,"201051344001135","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,738281.5,738281.5,11402,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463157,2149633.00
06/26/2017 03:45,2,0.000,ALERT,212.61,301.17,60.002,1498463103,"201051344000594","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,757369.9,757369.9,11406,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463159,2149634.00
06/26/2017 03:45,2,0.000,ALERT,213.06,300.57,59.996,1498463103,"201051344001203","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,747762.6,747762.6,11444,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463161,2149635.00
06/26/2017 03:45,2,0.000,ALERT,211.48,299.07,59.970,1498463103,"274151322000054","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,971527.8,971527.8,11327,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463163,2149636.00
06/26/2017 03:45,2,0.000,ALERT,213.06,299.97,59.991,1498463103,"201051344000867","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,741570.4,741570.4,11438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463164,2149637.00
06/26/2017 03:45,2,0.000,ALERT,213.06,300.57,59.991,1498463103,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,746092.2,746092.2,11432,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463166,2149638.00
06/26/2017 03:45,2,0.000,ALERT,212.61,300.27,59.986,1498463103,"201051344000900","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,763118.9,763118.9,11418,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463168,2149639.00
06/26/2017 03:45,2,0.000,ALERT,212.83,299.67,59.991,1498463103,"201051344000648","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,751241.6,751241.6,11406,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463170,2149640.00
06/26/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1498463103,"201051344000569","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,765246.3,765246.3,11386,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463171,2149641.00
06/26/2017 03:45,2,0.000,ALERT,212.61,300.27,59.981,1498463103,"201051344000983","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,755806.2,755806.2,11411,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498463173,2149642.00
06/26/2017 03:45,2,0.000,ALERT,212.61,299.97,59.986,1498463103,"201051344001158","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,740732.8,740732.8,11415,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463175,2149643.00
06/26/2017 03:45,2,0.000,ALERT,213.29,300.87,59.986,1498463103,"201051344000576","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,755290.7,755290.7,11414,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463177,2149644.00
06/26/2017 03:45,2,0.000,ALERT,211.70,298.47,59.975,1498463103,"274151322000087","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,945302.0,945302.0,11507,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498463179,2149645.00
06/26/2017 04:00,2,0.000,ALERT,213.29,300.27,59.981,1498464003,"201051344000645","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,754235.9,754235.9,11399,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464005,2149646.00
06/26/2017 04:00,2,0.000,ALERT,212.16,299.37,59.965,1498464003,"274151322000085","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,967299.5,967299.5,11335,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464007,2149647.00
06/26/2017 04:00,2,0.000,ALERT,213.51,300.27,59.991,1498464003,"201051344000633","219011344069620",0.00,10.00,0,296.06,301.77,0.0,0.0,0.000,740960.9,740960.9,11448,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464009,2149648.00
06/26/2017 04:00,2,0.000,ALERT,213.06,300.27,59.986,1498464003,"201051344000469","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,744308.8,744308.8,11419,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464011,2149649.00
06/26/2017 04:00,2,0.000,ALERT,212.61,300.27,60.023,1498464003,"201051344000646","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,739570.6,739570.6,11416,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464012,2149650.00
06/26/2017 04:00,2,0.000,ALERT,211.93,298.77,59.991,1498464003,"274151322000052","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1005450.0,1005450.0,11343,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464014,2149651.00
06/26/2017 04:00,2,0.000,ALERT,213.06,300.57,59.986,1498464003,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,752152.3,752152.3,11415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464016,2149652.00
06/26/2017 04:00,2,0.000,ALERT,212.83,300.57,60.012,1498464003,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,744193.3,744193.3,11428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464018,2149653.00
06/26/2017 04:00,2,0.000,ALERT,213.51,301.77,59.986,1498464003,"201051344000582","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,733594.3,733594.3,11404,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464020,2149654.00
06/26/2017 04:00,2,0.000,ALERT,212.61,300.57,59.986,1498464003,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,752995.5,752995.5,11425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464022,2149655.00
06/26/2017 04:00,2,0.000,ALERT,212.38,299.07,59.986,1498464003,"274151322000094","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,826735.4,826735.4,11628,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464024,2149656.00
06/26/2017 04:00,2,0.000,ALERT,212.83,301.17,59.986,1498464003,"201051344000579","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,762453.5,762453.5,11409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464025,2149657.00
06/26/2017 04:00,2,0.000,ALERT,212.83,300.87,59.996,1498464003,"201051344000890","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,747010.0,747010.0,11422,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464027,2149658.00
06/26/2017 04:00,2,0.000,ALERT,213.29,300.57,59.944,1498464003,"201051344000438","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,749609.4,749609.4,11411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464029,2149659.00
06/26/2017 04:00,2,0.000,ALERT,213.06,299.97,59.986,1498464003,"201051344000417","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,682543.3,682543.3,11439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464031,2149660.00
06/26/2017 04:00,2,0.000,ALERT,212.16,299.37,60.023,1498464003,"274151322000083","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,995291.1,995291.1,11346,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464033,2149661.00
06/26/2017 04:00,2,0.000,ALERT,212.61,299.07,59.986,1498464003,"274151322000076","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1061840.9,1061840.9,11349,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464034,2149662.00
06/26/2017 04:00,2,0.000,ALERT,212.61,300.87,59.986,1498464003,"201051344000868","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,742749.8,742749.8,11422,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464036,2149663.00
06/26/2017 04:00,2,0.000,ALERT,211.93,300.27,59.986,1498464003,"274151322000095","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,1051585.2,1051585.2,11360,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464038,2149664.00
06/26/2017 04:00,2,0.000,ALERT,212.83,300.57,60.012,1498464003,"201051344000988","219011344069620",0.00,10.30,0,295.76,302.07,0.0,0.0,0.000,654780.6,654780.6,11409,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464040,2149665.00
06/26/2017 04:00,2,0.000,ALERT,212.83,299.97,59.975,1498464003,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,749556.7,749556.7,11426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464041,2149666.00
06/26/2017 04:00,2,0.000,ALERT,212.83,300.87,59.986,1498464003,"201051344000458","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,754419.2,754419.2,11400,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464043,2149667.00
06/26/2017 04:00,2,0.000,ALERT,213.51,300.57,59.986,1498464003,"201051344000853","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,755338.7,755338.7,11411,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464045,2149668.00
06/26/2017 04:00,2,0.000,ALERT,213.29,300.87,59.975,1498464003,"201051344000685","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,749559.0,749559.0,11436,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464047,2149669.00
06/26/2017 04:00,2,0.000,ALERT,213.06,299.97,59.975,1498464003,"201051344000917","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,746190.2,746190.2,11426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464049,2149670.00
06/26/2017 04:00,2,0.000,ALERT,213.29,301.17,59.938,1498464003,"201051344001145","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,754194.1,754194.1,11415,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464050,2149671.00
06/26/2017 04:00,2,0.000,ALERT,213.06,299.67,59.975,1498464003,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,742849.8,742849.8,11416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464052,2149672.00
06/26/2017 04:00,2,0.000,ALERT,211.70,299.37,59.991,1498464003,"274151322000088","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,954559.4,954559.4,11348,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464054,2149673.00
06/26/2017 04:00,2,0.000,ALERT,212.61,298.47,59.970,1498464003,"274151322000068","219011344069620",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,827276.1,827276.1,11643,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464056,2149674.00
06/26/2017 04:00,2,0.000,ALERT,212.61,300.57,59.970,1498464003,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,738281.5,738281.5,11404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464058,2149675.00
06/26/2017 04:00,2,0.000,ALERT,212.83,301.47,59.970,1498464003,"201051344000594","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,757369.9,757369.9,11408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464060,2149676.00
06/26/2017 04:00,2,0.000,ALERT,213.06,300.57,59.954,1498464003,"201051344001203","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,747762.6,747762.6,11446,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464061,2149677.00
06/26/2017 04:00,2,0.000,ALERT,211.93,299.67,59.991,1498464003,"274151322000054","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,971527.8,971527.8,11329,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464063,2149678.00
06/26/2017 04:00,2,0.000,ALERT,213.29,300.57,59.933,1498464003,"201051344000867","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,741570.4,741570.4,11440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464065,2149679.00
06/26/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1498464003,"201051344001093","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,746092.2,746092.2,11434,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464067,2149680.00
06/26/2017 04:00,2,0.000,ALERT,212.83,300.87,59.991,1498464003,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,763118.9,763118.9,11420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464069,2149681.00
06/26/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1498464003,"201051344000648","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,751241.6,751241.6,11408,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464070,2149682.00
06/26/2017 04:00,2,0.000,ALERT,212.83,301.17,59.938,1498464003,"201051344000569","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,765246.3,765246.3,11388,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464072,2149683.00
06/26/2017 04:00,2,0.000,ALERT,212.83,300.87,59.970,1498464003,"201051344000983","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,755806.2,755806.2,11413,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464074,2149684.00
06/26/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1498464003,"201051344001158","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,740732.8,740732.8,11417,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464076,2149685.00
06/26/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1498464003,"201051344000576","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,755290.7,755290.7,11416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464077,2149686.00
06/26/2017 04:00,2,0.000,ALERT,212.16,299.07,59.922,1498464003,"274151322000087","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,945302.0,945302.0,11509,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464079,2149687.00
06/26/2017 04:15,2,0.000,ALERT,213.29,300.57,59.954,1498464904,"201051344000645","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,754235.9,754235.9,11401,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464906,2149688.00
06/26/2017 04:15,2,0.000,ALERT,211.93,299.07,59.949,1498464904,"274151322000085","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,967299.5,967299.5,11337,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464907,2149689.00
06/26/2017 04:15,2,0.000,ALERT,213.74,300.57,59.959,1498464904,"201051344000633","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,740960.9,740960.9,11450,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464909,2149690.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.27,59.954,1498464904,"201051344000469","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,744308.8,744308.8,11421,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464911,2149691.00
06/26/2017 04:15,2,0.000,ALERT,212.61,300.27,59.949,1498464904,"201051344000646","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,739570.6,739570.6,11418,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464913,2149692.00
06/26/2017 04:15,2,0.000,ALERT,211.70,299.97,59.954,1498464904,"274151322000052","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1005450.0,1005450.0,11345,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464915,2149693.00
06/26/2017 04:15,2,0.000,ALERT,213.06,300.87,59.933,1498464904,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,752152.3,752152.3,11417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464916,2149694.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1498464904,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,744193.3,744193.3,11430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464918,2149695.00
06/26/2017 04:15,2,0.000,ALERT,213.51,301.47,59.959,1498464904,"201051344000582","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,733594.3,733594.3,11406,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464920,2149696.00
06/26/2017 04:15,2,0.000,ALERT,212.38,300.57,59.954,1498464904,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,752995.5,752995.5,11427,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464922,2149697.00
