ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 04:15,2,0.000,ALERT,211.93,298.17,59.954,1498464904,"274151322000094","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,826735.4,826735.4,11630,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464924,2149698.00
06/26/2017 04:15,2,0.000,ALERT,212.83,301.17,59.959,1498464904,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,762453.5,762453.5,11411,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464925,2149699.00
06/26/2017 04:15,2,0.000,ALERT,212.61,300.87,59.986,1498464904,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,747010.0,747010.0,11424,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464927,2149700.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1498464904,"201051344000438","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,749609.4,749609.4,11413,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464929,2149701.00
06/26/2017 04:15,2,0.000,ALERT,213.29,300.27,59.959,1498464904,"201051344000417","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,682543.3,682543.3,11441,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464931,2149702.00
06/26/2017 04:15,2,0.000,ALERT,211.93,299.37,59.954,1498464904,"274151322000083","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,995291.1,995291.1,11348,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464932,2149703.00
06/26/2017 04:15,2,0.000,ALERT,212.61,298.47,59.965,1498464904,"274151322000076","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,1061840.9,1061840.9,11351,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464934,2149704.00
06/26/2017 04:15,2,0.000,ALERT,212.83,301.17,59.970,1498464904,"201051344000868","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,742749.8,742749.8,11424,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464936,2149705.00
06/26/2017 04:15,2,0.000,ALERT,211.93,300.27,59.965,1498464904,"274151322000095","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,1051585.2,1051585.2,11362,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464938,2149706.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.87,59.970,1498464904,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.07,0.0,0.0,0.000,654780.6,654780.6,11411,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464940,2149707.00
06/26/2017 04:15,2,0.000,ALERT,212.61,299.67,60.007,1498464904,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,749556.7,749556.7,11428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464942,2149708.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.87,59.970,1498464904,"201051344000458","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,754419.2,754419.2,11402,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464944,2149709.00
06/26/2017 04:15,2,0.000,ALERT,213.51,300.57,59.965,1498464904,"201051344000853","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,755338.7,755338.7,11413,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464946,2149710.00
06/26/2017 04:15,2,0.000,ALERT,213.06,300.27,59.965,1498464904,"201051344000685","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,749559.0,749559.0,11438,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464947,2149711.00
06/26/2017 04:15,2,0.000,ALERT,213.06,299.97,59.965,1498464904,"201051344000917","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,746190.2,746190.2,11428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464949,2149712.00
06/26/2017 04:15,2,0.000,ALERT,213.29,300.87,59.970,1498464904,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,754194.1,754194.1,11417,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464951,2149713.00
06/26/2017 04:15,2,0.000,ALERT,212.83,299.67,59.949,1498464904,"201051344000651","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,742849.8,742849.8,11418,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464953,2149714.00
06/26/2017 04:15,2,0.000,ALERT,211.93,298.77,59.981,1498464904,"274151322000088","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,954559.4,954559.4,11350,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464954,2149715.00
06/26/2017 04:15,2,0.000,ALERT,212.83,298.47,59.949,1498464904,"274151322000068","219011344069620",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,827276.1,827276.1,11645,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464956,2149716.00
06/26/2017 04:15,2,0.000,ALERT,212.61,300.27,59.949,1498464904,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,738281.5,738281.5,11406,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464958,2149717.00
06/26/2017 04:15,2,0.000,ALERT,212.61,301.17,59.959,1498464904,"201051344000594","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,757369.9,757369.9,11410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464960,2149718.00
06/26/2017 04:15,2,0.000,ALERT,213.06,300.57,59.965,1498464904,"201051344001203","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,747762.6,747762.6,11448,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464962,2149719.00
06/26/2017 04:15,2,0.000,ALERT,211.93,299.97,59.949,1498464904,"274151322000054","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,971527.8,971527.8,11331,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464963,2149720.00
06/26/2017 04:15,2,0.000,ALERT,213.29,300.57,59.975,1498464904,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,741570.4,741570.4,11442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464965,2149721.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.57,59.949,1498464904,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,746092.2,746092.2,11436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464967,2149722.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.87,59.954,1498464904,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,763118.9,763118.9,11422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464969,2149723.00
06/26/2017 04:15,2,0.000,ALERT,213.06,299.67,59.965,1498464904,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,751241.6,751241.6,11410,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464971,2149724.00
06/26/2017 04:15,2,0.000,ALERT,213.06,301.47,59.965,1498464904,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,765246.3,765246.3,11390,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464972,2149725.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.87,59.965,1498464904,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,755806.2,755806.2,11415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464974,2149726.00
06/26/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1498464904,"201051344001158","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,740732.8,740732.8,11419,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464976,2149727.00
06/26/2017 04:15,2,0.000,ALERT,213.51,301.17,59.965,1498464904,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,755290.7,755290.7,11418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498464978,2149728.00
06/26/2017 04:15,2,0.000,ALERT,212.16,297.87,59.996,1498464904,"274151322000087","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,945302.0,945302.0,11511,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498464979,2149729.00
06/26/2017 04:30,2,0.000,ALERT,213.06,299.67,60.002,1498465803,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,754235.9,754235.9,11403,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498465805,2149730.00
06/26/2017 04:30,2,0.000,ALERT,211.93,298.77,60.012,1498465803,"274151322000085","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,967299.5,967299.5,11339,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465807,2149731.00
06/26/2017 04:30,2,0.000,ALERT,213.29,299.67,59.996,1498465803,"201051344000633","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,740960.9,740960.9,11452,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465809,2149732.00
06/26/2017 04:30,2,0.000,ALERT,212.83,299.97,59.949,1498465803,"201051344000469","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,744308.8,744308.8,11423,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498465811,2149733.00
06/26/2017 04:30,2,0.000,ALERT,212.61,300.27,59.944,1498465803,"201051344000646","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,739570.6,739570.6,11420,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465813,2149734.00
06/26/2017 04:30,2,0.000,ALERT,211.25,299.07,59.959,1498465803,"274151322000052","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1005450.0,1005450.0,11347,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465814,2149735.00
06/26/2017 04:30,2,0.000,ALERT,212.83,300.27,59.938,1498465803,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,752152.3,752152.3,11419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498465816,2149736.00
06/26/2017 04:30,2,0.000,ALERT,212.61,300.27,60.007,1498465803,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,744193.3,744193.3,11432,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465818,2149737.00
06/26/2017 04:30,2,0.000,ALERT,213.06,300.87,59.959,1498465803,"201051344000582","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,733594.3,733594.3,11408,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498465820,2149738.00
06/26/2017 04:30,2,0.000,ALERT,212.16,299.97,59.981,1498465803,"201051344000955","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,752995.5,752995.5,11429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465822,2149739.00
06/26/2017 04:30,2,0.000,ALERT,211.70,297.57,59.970,1498465803,"274151322000094","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,826735.4,826735.4,11632,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465823,2149740.00
06/26/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1498465803,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,762453.5,762453.5,11413,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465825,2149741.00
06/26/2017 04:30,2,0.000,ALERT,212.61,300.87,59.970,1498465803,"201051344000890","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,747010.0,747010.0,11426,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465827,2149742.00
06/26/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1498465803,"201051344000438","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,749609.4,749609.4,11415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465829,2149743.00
06/26/2017 04:30,2,0.000,ALERT,212.83,299.37,59.965,1498465803,"201051344000417","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,682543.3,682543.3,11443,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465831,2149744.00
06/26/2017 04:30,2,0.000,ALERT,212.16,299.37,59.991,1498465803,"274151322000083","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,995291.1,995291.1,11350,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465832,2149745.00
06/26/2017 04:30,2,0.000,ALERT,212.38,298.77,59.996,1498465803,"274151322000076","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,1061840.9,1061840.9,11353,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465834,2149746.00
06/26/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1498465803,"201051344000868","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,742749.8,742749.8,11426,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465836,2149747.00
06/26/2017 04:30,2,0.000,ALERT,211.93,299.67,59.928,1498465803,"274151322000095","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1051585.2,1051585.2,11364,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465838,2149748.00
06/26/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1498465803,"201051344000988","219011344069620",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,654780.6,654780.6,11413,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465840,2149749.00
06/26/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1498465803,"201051344001025","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,749556.7,749556.7,11430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498465841,2149750.00
06/26/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1498465803,"201051344000458","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,754419.2,754419.2,11404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465843,2149751.00
06/26/2017 04:30,2,0.000,ALERT,213.29,299.97,59.975,1498465803,"201051344000853","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,755338.7,755338.7,11415,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465845,2149752.00
06/26/2017 04:30,2,0.000,ALERT,213.06,300.27,59.959,1498465803,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,749559.0,749559.0,11440,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465847,2149753.00
06/26/2017 04:30,2,0.000,ALERT,212.83,300.27,59.970,1498465803,"201051344001145","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,754194.1,754194.1,11419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465850,2149754.00
06/26/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1498465803,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,742849.8,742849.8,11420,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465851,2149755.00
06/26/2017 04:30,2,0.000,ALERT,211.25,298.47,59.965,1498465803,"274151322000088","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,954559.4,954559.4,11352,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465853,2149756.00
06/26/2017 04:30,2,0.000,ALERT,212.38,297.87,59.954,1498465803,"274151322000068","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,827276.1,827276.1,11647,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465855,2149757.00
06/26/2017 04:30,2,0.000,ALERT,212.38,299.97,59.954,1498465803,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,738281.5,738281.5,11408,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465857,2149758.00
06/26/2017 04:30,2,0.000,ALERT,212.38,300.57,59.949,1498465803,"201051344000594","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,757369.9,757369.9,11412,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498465859,2149759.00
06/26/2017 04:30,2,0.000,ALERT,212.83,299.97,59.922,1498465803,"201051344001203","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,747762.6,747762.6,11450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465861,2149760.00
06/26/2017 04:30,2,0.000,ALERT,211.70,299.07,59.933,1498465803,"274151322000054","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,971527.8,971527.8,11333,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465863,2149761.00
06/26/2017 04:30,2,0.000,ALERT,213.06,299.67,59.970,1498465803,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,741570.4,741570.4,11444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465864,2149762.00
06/26/2017 04:30,2,0.000,ALERT,212.61,299.97,59.928,1498465803,"201051344001093","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,746092.2,746092.2,11438,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465866,2149763.00
06/26/2017 04:30,2,0.000,ALERT,212.61,299.97,59.959,1498465803,"201051344000900","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,763118.9,763118.9,11424,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465868,2149764.00
06/26/2017 04:30,2,0.000,ALERT,212.83,299.37,59.986,1498465803,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,751241.6,751241.6,11412,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498465870,2149765.00
06/26/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1498465803,"201051344000569","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,765246.3,765246.3,11392,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465871,2149766.00
06/26/2017 04:30,2,0.000,ALERT,212.61,299.97,59.965,1498465803,"201051344000983","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,755806.2,755806.2,11417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465873,2149767.00
06/26/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1498465803,"201051344001158","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,740732.8,740732.8,11421,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465875,2149768.00
06/26/2017 04:30,2,0.000,ALERT,213.06,300.27,59.996,1498465803,"201051344000576","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,755290.7,755290.7,11420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465877,2149769.00
06/26/2017 04:30,2,0.000,ALERT,211.70,297.87,59.959,1498465803,"274151322000087","219011344069620",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,945302.0,945302.0,11513,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498465879,2149770.00
06/26/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1498465803,"201051344000917","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,746190.2,746190.2,11430,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498465881,2149771.00
06/26/2017 04:45,2,0.000,ALERT,213.29,300.57,59.928,1498466703,"201051344000645","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,754235.9,754235.9,11405,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466705,2149772.00
06/26/2017 04:45,2,0.000,ALERT,211.93,298.77,59.965,1498466703,"274151322000085","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,967299.5,967299.5,11341,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466707,2149773.00
06/26/2017 04:45,2,0.000,ALERT,213.74,300.57,59.959,1498466703,"201051344000633","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,740960.9,740960.9,11454,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466709,2149774.00
06/26/2017 04:45,2,0.000,ALERT,213.06,300.57,59.949,1498466703,"201051344000469","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,744308.8,744308.8,11425,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466711,2149775.00
06/26/2017 04:45,2,0.000,ALERT,212.83,300.87,59.981,1498466703,"201051344000646","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,739570.6,739570.6,11422,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466713,2149776.00
06/26/2017 04:45,2,0.000,ALERT,211.70,299.67,59.975,1498466703,"274151322000052","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1005450.0,1005450.0,11349,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466714,2149777.00
06/26/2017 04:45,2,0.000,ALERT,213.06,300.87,59.959,1498466703,"201051344000585","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,752152.3,752152.3,11421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466716,2149778.00
06/26/2017 04:45,2,0.000,ALERT,213.06,301.47,59.965,1498466703,"201051344001230","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,744193.3,744193.3,11434,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466718,2149779.00
06/26/2017 04:45,2,0.000,ALERT,213.51,301.77,59.965,1498466703,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,733594.3,733594.3,11410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466720,2149780.00
06/26/2017 04:45,2,0.000,ALERT,212.83,301.17,59.949,1498466703,"201051344000955","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,752995.5,752995.5,11431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466722,2149781.00
06/26/2017 04:45,2,0.000,ALERT,211.93,298.47,59.965,1498466703,"274151322000094","219011344069620",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,826735.4,826735.4,11634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466724,2149782.00
06/26/2017 04:45,2,0.000,ALERT,212.83,301.17,59.965,1498466703,"201051344000579","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,762453.5,762453.5,11415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466726,2149783.00
06/26/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1498466703,"201051344000890","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,747010.0,747010.0,11428,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466727,2149784.00
06/26/2017 04:45,2,0.000,ALERT,213.29,300.87,59.959,1498466703,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,749609.4,749609.4,11417,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466729,2149785.00
06/26/2017 04:45,2,0.000,ALERT,213.06,300.27,59.965,1498466703,"201051344000417","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,682543.3,682543.3,11445,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466731,2149786.00
06/26/2017 04:45,2,0.000,ALERT,212.16,299.37,59.965,1498466703,"274151322000083","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,995291.1,995291.1,11352,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466733,2149787.00
06/26/2017 04:45,2,0.000,ALERT,212.61,299.37,59.965,1498466703,"274151322000076","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1061840.9,1061840.9,11355,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466734,2149788.00
06/26/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1498466703,"201051344000868","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,742749.8,742749.8,11428,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466736,2149789.00
06/26/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1498466703,"274151322000095","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,1051585.2,1051585.2,11366,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466738,2149790.00
06/26/2017 04:45,2,0.000,ALERT,212.83,300.57,59.981,1498466703,"201051344000988","219011344069620",0.00,10.30,0,295.46,302.07,0.0,0.0,0.000,654780.6,654780.6,11415,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466740,2149791.00
06/26/2017 04:45,2,0.000,ALERT,212.61,299.97,59.981,1498466703,"201051344001025","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,749556.7,749556.7,11432,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466742,2149792.00
06/26/2017 04:45,2,0.000,ALERT,212.83,300.87,59.981,1498466703,"201051344000458","219011344069620",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,754419.2,754419.2,11406,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466744,2149793.00
06/26/2017 04:45,2,0.000,ALERT,213.51,300.57,59.975,1498466703,"201051344000853","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,755338.7,755338.7,11417,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466745,2149794.00
06/26/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1498466703,"201051344000685","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,749559.0,749559.0,11442,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466747,2149795.00
06/26/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1498466703,"201051344000917","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,746190.2,746190.2,11432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466749,2149796.00
06/26/2017 04:45,2,0.000,ALERT,213.29,301.17,59.954,1498466703,"201051344001145","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,754194.1,754194.1,11421,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466751,2149797.00
06/26/2017 04:45,2,0.000,ALERT,213.06,299.97,59.991,1498466703,"201051344000651","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,742849.8,742849.8,11422,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466753,2149798.00
06/26/2017 04:45,2,0.000,ALERT,211.48,299.07,59.986,1498466703,"274151322000088","219011344069620",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,954559.4,954559.4,11354,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466754,2149799.00
06/26/2017 04:45,2,0.000,ALERT,212.61,297.87,59.981,1498466703,"274151322000068","219011344069620",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,827276.1,827276.1,11649,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466756,2149800.00
06/26/2017 04:45,2,0.000,ALERT,212.61,300.57,59.949,1498466703,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,738281.5,738281.5,11410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466758,2149801.00
06/26/2017 04:45,2,0.000,ALERT,212.83,301.47,59.981,1498466703,"201051344000594","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,757369.9,757369.9,11414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466760,2149802.00
06/26/2017 04:45,2,0.000,ALERT,213.06,300.57,59.986,1498466703,"201051344001203","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,747762.6,747762.6,11452,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466762,2149803.00
06/26/2017 04:45,2,0.000,ALERT,211.93,298.77,59.975,1498466703,"274151322000054","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,971527.8,971527.8,11335,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466763,2149804.00
06/26/2017 04:45,2,0.000,ALERT,213.29,300.57,59.981,1498466703,"201051344000867","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,741570.4,741570.4,11446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466765,2149805.00
06/26/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1498466703,"201051344001093","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,746092.2,746092.2,11440,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466767,2149806.00
06/26/2017 04:45,2,0.000,ALERT,212.83,300.87,59.975,1498466703,"201051344000900","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,763118.9,763118.9,11426,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466769,2149807.00
06/26/2017 04:45,2,0.000,ALERT,213.29,299.97,59.981,1498466703,"201051344000648","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,751241.6,751241.6,11414,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466770,2149808.00
06/26/2017 04:45,2,0.000,ALERT,213.06,301.17,59.986,1498466703,"201051344000569","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,765246.3,765246.3,11394,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466772,2149809.00
06/26/2017 04:45,2,0.000,ALERT,212.83,300.57,59.949,1498466703,"201051344000983","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,755806.2,755806.2,11419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466774,2149810.00
06/26/2017 04:45,2,0.000,ALERT,213.06,300.27,59.970,1498466703,"201051344001158","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,740732.8,740732.8,11423,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466776,2149811.00
06/26/2017 04:45,2,0.000,ALERT,213.51,301.17,59.965,1498466703,"201051344000576","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,755290.7,755290.7,11422,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498466778,2149812.00
06/26/2017 04:45,2,0.000,ALERT,212.16,298.17,59.981,1498466703,"274151322000087","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,945302.0,945302.0,11515,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498466780,2149813.00
06/26/2017 05:00,2,0.000,ALERT,212.83,299.97,59.944,1498467603,"201051344000645","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,754235.9,754235.9,11407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467605,2149814.00
06/26/2017 05:00,2,0.000,ALERT,211.70,298.47,59.981,1498467603,"274151322000085","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,967299.5,967299.5,11343,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467607,2149815.00
06/26/2017 05:00,2,0.000,ALERT,212.83,299.67,59.944,1498467603,"201051344000633","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,740960.9,740960.9,11456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467608,2149816.00
06/26/2017 05:00,2,0.000,ALERT,212.61,300.27,60.018,1498467603,"201051344000469","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,744308.8,744308.8,11427,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467610,2149817.00
06/26/2017 05:00,2,0.000,ALERT,212.16,299.97,59.991,1498467603,"201051344000646","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,739570.6,739570.6,11424,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467612,2149818.00
06/26/2017 05:00,2,0.000,ALERT,211.25,297.87,59.975,1498467603,"274151322000052","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,1005450.0,1005450.0,11351,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467614,2149819.00
06/26/2017 05:00,2,0.000,ALERT,212.61,300.27,60.034,1498467603,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,752152.3,752152.3,11423,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467616,2149820.00
06/26/2017 05:00,2,0.000,ALERT,212.38,300.57,59.970,1498467603,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,744193.3,744193.3,11436,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467617,2149821.00
06/26/2017 05:00,2,0.000,ALERT,212.83,300.87,59.975,1498467603,"201051344000582","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,733594.3,733594.3,11412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467619,2149822.00
06/26/2017 05:00,2,0.000,ALERT,212.16,300.27,59.970,1498467603,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,752995.5,752995.5,11433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467621,2149823.00
06/26/2017 05:00,2,0.000,ALERT,211.48,298.17,59.981,1498467603,"274151322000094","219011344069620",0.00,10.70,0,296.36,299.67,0.0,0.0,0.000,826735.4,826735.4,11636,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467623,2149824.00
06/26/2017 05:00,2,0.000,ALERT,212.38,300.57,59.970,1498467603,"201051344000579","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,762453.5,762453.5,11417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467625,2149825.00
06/26/2017 05:00,2,0.000,ALERT,212.38,300.57,59.991,1498467603,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,747010.0,747010.0,11430,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467626,2149826.00
06/26/2017 05:00,2,0.000,ALERT,212.61,299.97,59.965,1498467603,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,749609.4,749609.4,11419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467628,2149827.00
06/26/2017 05:00,2,0.000,ALERT,212.61,299.37,59.959,1498467603,"201051344000417","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,682543.3,682543.3,11447,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467630,2149828.00
06/26/2017 05:00,2,0.000,ALERT,211.93,299.37,59.965,1498467603,"274151322000083","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,995291.1,995291.1,11354,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467632,2149829.00
06/26/2017 05:00,2,0.000,ALERT,212.16,298.47,59.954,1498467603,"274151322000076","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,1061840.9,1061840.9,11357,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467634,2149830.00
06/26/2017 05:00,2,0.000,ALERT,212.16,300.27,59.959,1498467603,"201051344000868","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,742749.8,742749.8,11430,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467635,2149831.00
06/26/2017 05:00,2,0.000,ALERT,211.48,299.67,59.965,1498467603,"274151322000095","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,1051585.2,1051585.2,11368,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467638,2149832.00
06/26/2017 05:00,2,0.000,ALERT,212.38,299.97,59.922,1498467603,"201051344000988","219011344069620",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,654780.6,654780.6,11417,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467640,2149833.00
06/26/2017 05:00,2,0.000,ALERT,212.38,299.37,59.965,1498467603,"201051344001025","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,749556.7,749556.7,11434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467641,2149834.00
06/26/2017 05:00,2,0.000,ALERT,212.38,300.27,59.981,1498467603,"201051344000458","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,754419.2,754419.2,11408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467643,2149835.00
06/26/2017 05:00,2,0.000,ALERT,213.29,300.27,59.965,1498467603,"201051344000853","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,755338.7,755338.7,11419,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467645,2149836.00
06/26/2017 05:00,2,0.000,ALERT,212.83,300.27,59.954,1498467603,"201051344000685","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,749559.0,749559.0,11444,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467647,2149837.00
06/26/2017 05:00,2,0.000,ALERT,212.61,299.67,59.986,1498467603,"201051344000917","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,746190.2,746190.2,11434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467649,2149838.00
06/26/2017 05:00,2,0.000,ALERT,212.83,300.27,59.954,1498467603,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,754194.1,754194.1,11423,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467650,2149839.00
06/26/2017 05:00,2,0.000,ALERT,212.61,299.67,59.954,1498467603,"201051344000651","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,742849.8,742849.8,11424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467652,2149840.00
06/26/2017 05:00,2,0.000,ALERT,211.03,297.87,59.949,1498467603,"274151322000088","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,954559.4,954559.4,11356,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467654,2149841.00
