ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 05:00,2,0.000,ALERT,212.16,298.17,59.954,1498467603,"274151322000068","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,827276.1,827276.1,11651,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467656,2149842.00
06/26/2017 05:00,2,0.000,ALERT,212.16,299.97,59.954,1498467603,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,738281.5,738281.5,11412,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467657,2149843.00
06/26/2017 05:00,2,0.000,ALERT,212.16,300.87,59.959,1498467603,"201051344000594","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,757369.9,757369.9,11416,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467659,2149844.00
06/26/2017 05:00,2,0.000,ALERT,212.61,299.67,59.965,1498467603,"201051344001203","219011344069620",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,747762.6,747762.6,11454,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467661,2149845.00
06/26/2017 05:00,2,0.000,ALERT,211.48,298.47,59.959,1498467603,"274151322000054","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,971527.8,971527.8,11337,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467663,2149846.00
06/26/2017 05:00,2,0.000,ALERT,212.61,299.97,59.949,1498467603,"201051344000867","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,741570.4,741570.4,11448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467665,2149847.00
06/26/2017 05:00,2,0.000,ALERT,212.61,300.27,59.917,1498467603,"201051344001093","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,746092.2,746092.2,11442,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467666,2149848.00
06/26/2017 05:00,2,0.000,ALERT,212.38,300.27,59.996,1498467603,"201051344000900","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,763118.9,763118.9,11428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467668,2149849.00
06/26/2017 05:00,2,0.000,ALERT,212.61,299.37,59.922,1498467603,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,751241.6,751241.6,11416,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467670,2149850.00
06/26/2017 05:00,2,0.000,ALERT,212.61,300.87,59.965,1498467603,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,765246.3,765246.3,11396,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467672,2149851.00
06/26/2017 05:00,2,0.000,ALERT,212.16,299.97,59.959,1498467603,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,755806.2,755806.2,11421,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467674,2149852.00
06/26/2017 05:00,2,0.000,ALERT,212.38,299.97,59.959,1498467603,"201051344001158","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,740732.8,740732.8,11425,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498467676,2149853.00
06/26/2017 05:00,2,0.000,ALERT,213.06,300.87,59.959,1498467603,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,755290.7,755290.7,11424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467677,2149854.00
06/26/2017 05:00,2,0.000,ALERT,211.70,298.17,59.949,1498467603,"274151322000087","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,945302.0,945302.0,11517,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498467679,2149855.00
06/26/2017 05:15,2,0.000,ALERT,212.61,299.37,59.970,1498468504,"201051344000645","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,754235.9,754235.9,11409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468506,2149856.00
06/26/2017 05:15,2,0.000,ALERT,211.25,297.57,59.954,1498468504,"274151322000085","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,967299.5,967299.5,11345,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468507,2149857.00
06/26/2017 05:15,2,0.000,ALERT,212.61,298.77,59.949,1498468504,"201051344000633","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,740960.9,740960.9,11458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468509,2149858.00
06/26/2017 05:15,2,0.000,ALERT,212.38,299.37,59.970,1498468504,"201051344000469","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,744308.8,744308.8,11429,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468511,2149859.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1498468504,"201051344000646","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,739570.6,739570.6,11426,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468513,2149860.00
06/26/2017 05:15,2,0.000,ALERT,211.03,297.26,59.965,1498468504,"274151322000052","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,1005450.0,1005450.0,11353,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468514,2149861.00
06/26/2017 05:15,2,0.000,ALERT,212.61,299.97,59.970,1498468504,"201051344000585","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,752152.3,752152.3,11425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468516,2149862.00
06/26/2017 05:15,2,0.000,ALERT,212.16,299.97,59.954,1498468504,"201051344001230","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,744193.3,744193.3,11438,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468518,2149863.00
06/26/2017 05:15,2,0.000,ALERT,212.61,300.27,59.975,1498468504,"201051344000582","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,733594.3,733594.3,11414,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468520,2149864.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.67,60.012,1498468504,"201051344000955","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,752995.5,752995.5,11435,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468522,2149865.00
06/26/2017 05:15,2,0.000,ALERT,211.25,297.26,59.975,1498468504,"274151322000094","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,826735.4,826735.4,11638,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468523,2149866.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.67,59.991,1498468504,"201051344000579","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,762453.5,762453.5,11419,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468525,2149867.00
06/26/2017 05:15,2,0.000,ALERT,212.16,299.97,59.986,1498468504,"201051344000890","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,747010.0,747010.0,11432,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468527,2149868.00
06/26/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1498468504,"201051344000438","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,749609.4,749609.4,11421,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468529,2149869.00
06/26/2017 05:15,2,0.000,ALERT,212.16,298.77,59.986,1498468504,"201051344000417","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,682543.3,682543.3,11449,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468531,2149870.00
06/26/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1498468504,"274151322000083","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,995291.1,995291.1,11356,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468532,2149871.00
06/26/2017 05:15,2,0.000,ALERT,211.70,297.57,59.991,1498468504,"274151322000076","219011344069620",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,1061840.9,1061840.9,11359,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468534,2149872.00
06/26/2017 05:15,2,0.000,ALERT,211.70,299.37,59.981,1498468504,"201051344000868","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,742749.8,742749.8,11432,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468536,2149873.00
06/26/2017 05:15,2,0.000,ALERT,211.03,298.77,59.986,1498468504,"274151322000095","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,1051585.2,1051585.2,11370,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468538,2149874.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.07,59.981,1498468504,"201051344000988","219011344069620",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,654780.6,654780.6,11419,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468540,2149875.00
06/26/2017 05:15,2,0.000,ALERT,212.16,298.77,59.986,1498468504,"201051344001025","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,749556.7,749556.7,11436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468542,2149876.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.37,59.991,1498468504,"201051344000458","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,754419.2,754419.2,11410,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468543,2149877.00
06/26/2017 05:15,2,0.000,ALERT,212.61,299.07,59.991,1498468504,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,755338.7,755338.7,11421,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468545,2149878.00
06/26/2017 05:15,2,0.000,ALERT,212.61,299.67,60.034,1498468504,"201051344000685","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,749559.0,749559.0,11446,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468547,2149879.00
06/26/2017 05:15,2,0.000,ALERT,212.38,299.07,60.012,1498468504,"201051344000917","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,746190.2,746190.2,11436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468549,2149880.00
06/26/2017 05:15,2,0.000,ALERT,212.38,299.37,59.991,1498468504,"201051344001145","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,754194.1,754194.1,11425,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468551,2149881.00
06/26/2017 05:15,2,0.000,ALERT,212.61,299.37,59.981,1498468504,"201051344000651","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,742849.8,742849.8,11426,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468552,2149882.00
06/26/2017 05:15,2,0.000,ALERT,210.80,298.17,59.986,1498468504,"274151322000088","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,954559.4,954559.4,11358,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468554,2149883.00
06/26/2017 05:15,2,0.000,ALERT,211.93,297.26,59.949,1498468504,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,827276.1,827276.1,11653,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468556,2149884.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1498468504,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,738281.5,738281.5,11414,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468558,2149885.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.97,59.996,1498468504,"201051344000594","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,757369.9,757369.9,11418,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468560,2149886.00
06/26/2017 05:15,2,0.000,ALERT,212.38,299.37,60.023,1498468504,"201051344001203","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,747762.6,747762.6,11456,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468562,2149887.00
06/26/2017 05:15,2,0.000,ALERT,211.03,298.17,59.991,1498468504,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,971527.8,971527.8,11339,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468563,2149888.00
06/26/2017 05:15,2,0.000,ALERT,212.16,298.47,60.039,1498468504,"201051344000867","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,741570.4,741570.4,11450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468565,2149889.00
06/26/2017 05:15,2,0.000,ALERT,212.16,299.37,60.002,1498468504,"201051344001093","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,746092.2,746092.2,11444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468567,2149890.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.37,60.002,1498468504,"201051344000900","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,763118.9,763118.9,11430,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468569,2149891.00
06/26/2017 05:15,2,0.000,ALERT,212.16,298.47,60.028,1498468504,"201051344000648","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,751241.6,751241.6,11418,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468571,2149892.00
06/26/2017 05:15,2,0.000,ALERT,212.16,299.97,59.991,1498468504,"201051344000569","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,765246.3,765246.3,11398,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468572,2149893.00
06/26/2017 05:15,2,0.000,ALERT,211.93,299.37,59.938,1498468504,"201051344000983","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,755806.2,755806.2,11423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468574,2149894.00
06/26/2017 05:15,2,0.000,ALERT,212.16,298.77,60.034,1498468504,"201051344001158","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,740732.8,740732.8,11427,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468576,2149895.00
06/26/2017 05:15,2,0.000,ALERT,212.61,299.67,59.996,1498468504,"201051344000576","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,755290.7,755290.7,11426,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498468578,2149896.00
06/26/2017 05:15,2,0.000,ALERT,211.48,297.26,59.986,1498468504,"274151322000087","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,945302.0,945302.0,11519,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498468580,2149897.00
06/26/2017 05:30,2,0.000,ALERT,212.16,298.47,59.986,1498469403,"201051344000645","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,754235.9,754235.9,11411,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469405,2149898.00
06/26/2017 05:30,2,0.000,ALERT,211.03,297.57,59.975,1498469403,"274151322000085","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,967299.5,967299.5,11347,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469407,2149899.00
06/26/2017 05:30,2,0.000,ALERT,212.16,297.87,59.981,1498469403,"201051344000633","219011344069620",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,740960.9,740960.9,11460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469409,2149900.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.47,59.981,1498469403,"201051344000469","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,744308.8,744308.8,11431,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469411,2149901.00
06/26/2017 05:30,2,0.000,ALERT,211.70,298.47,59.975,1498469403,"201051344000646","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,739570.6,739570.6,11428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469413,2149902.00
06/26/2017 05:30,2,0.000,ALERT,210.57,297.57,59.970,1498469403,"274151322000052","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1005450.0,1005450.0,11355,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469414,2149903.00
06/26/2017 05:30,2,0.000,ALERT,212.16,298.77,59.986,1498469403,"201051344000585","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,752152.3,752152.3,11427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469416,2149904.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.77,60.023,1498469403,"201051344001230","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,744193.3,744193.3,11440,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469418,2149905.00
06/26/2017 05:30,2,0.000,ALERT,212.38,299.37,60.018,1498469403,"201051344000582","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,733594.3,733594.3,11416,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469420,2149906.00
06/26/2017 05:30,2,0.000,ALERT,211.48,298.77,59.975,1498469403,"201051344000955","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,752995.5,752995.5,11437,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469422,2149907.00
06/26/2017 05:30,2,0.000,ALERT,211.03,296.96,59.975,1498469403,"274151322000094","219011344069620",0.00,10.70,0,295.76,299.07,0.0,0.0,0.000,826735.4,826735.4,11640,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469423,2149908.00
06/26/2017 05:30,2,0.000,ALERT,211.70,299.37,59.986,1498469403,"201051344000579","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,762453.5,762453.5,11421,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469425,2149909.00
06/26/2017 05:30,2,0.000,ALERT,211.70,299.07,59.986,1498469403,"201051344000890","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,747010.0,747010.0,11434,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469427,2149910.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.47,59.981,1498469403,"201051344000438","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,749609.4,749609.4,11423,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469429,2149911.00
06/26/2017 05:30,2,0.000,ALERT,211.93,297.87,59.944,1498469403,"201051344000417","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,682543.3,682543.3,11451,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469431,2149912.00
06/26/2017 05:30,2,0.000,ALERT,211.25,298.17,59.981,1498469403,"274151322000083","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,995291.1,995291.1,11358,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469432,2149913.00
06/26/2017 05:30,2,0.000,ALERT,211.70,298.17,59.975,1498469403,"274151322000076","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,1061840.9,1061840.9,11361,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469434,2149914.00
06/26/2017 05:30,2,0.000,ALERT,211.70,299.37,59.986,1498469403,"201051344000868","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,742749.8,742749.8,11434,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469436,2149915.00
06/26/2017 05:30,2,0.000,ALERT,211.03,299.07,59.981,1498469403,"274151322000095","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,1051585.2,1051585.2,11372,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469438,2149916.00
06/26/2017 05:30,2,0.000,ALERT,211.48,298.47,59.981,1498469403,"201051344000988","219011344069620",0.00,10.70,0,294.26,300.87,0.0,0.0,0.000,654780.6,654780.6,11421,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469440,2149917.00
06/26/2017 05:30,2,0.000,ALERT,211.70,297.87,59.986,1498469403,"201051344001025","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,749556.7,749556.7,11438,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469442,2149918.00
06/26/2017 05:30,2,0.000,ALERT,211.70,299.07,59.986,1498469403,"201051344000458","219011344069620",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,754419.2,754419.2,11412,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469443,2149919.00
06/26/2017 05:30,2,0.000,ALERT,212.16,298.47,59.991,1498469403,"201051344000853","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,755338.7,755338.7,11423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469445,2149920.00
06/26/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1498469403,"201051344000685","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,749559.0,749559.0,11448,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469447,2149921.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.17,59.991,1498469403,"201051344000917","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,746190.2,746190.2,11438,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469449,2149922.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.77,59.981,1498469403,"201051344001145","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,754194.1,754194.1,11427,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469451,2149923.00
06/26/2017 05:30,2,0.000,ALERT,212.16,298.17,59.996,1498469403,"201051344000651","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,742849.8,742849.8,11428,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469452,2149924.00
06/26/2017 05:30,2,0.000,ALERT,210.57,297.87,59.981,1498469403,"274151322000088","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,954559.4,954559.4,11360,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469454,2149925.00
06/26/2017 05:30,2,0.000,ALERT,211.48,296.96,59.944,1498469403,"274151322000068","219011344069620",0.00,11.70,0,295.76,298.77,0.0,0.0,0.000,827276.1,827276.1,11655,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469456,2149926.00
06/26/2017 05:30,2,0.000,ALERT,211.70,298.77,59.981,1498469403,"201051344001135","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,738281.5,738281.5,11416,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469458,2149927.00
06/26/2017 05:30,2,0.000,ALERT,211.70,299.97,60.023,1498469403,"201051344000594","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,757369.9,757369.9,11420,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469459,2149928.00
06/26/2017 05:30,2,0.000,ALERT,211.70,298.17,59.981,1498469403,"201051344001203","219011344069620",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,747762.6,747762.6,11458,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469461,2149929.00
06/26/2017 05:30,2,0.000,ALERT,211.03,298.47,59.970,1498469403,"274151322000054","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,971527.8,971527.8,11341,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498469463,2149930.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1498469403,"201051344000867","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,741570.4,741570.4,11452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469465,2149931.00
06/26/2017 05:30,2,0.000,ALERT,211.70,298.17,59.981,1498469403,"201051344001093","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,746092.2,746092.2,11446,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469467,2149932.00
06/26/2017 05:30,2,0.000,ALERT,211.93,299.07,60.012,1498469403,"201051344000900","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,763118.9,763118.9,11432,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469468,2149933.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.17,59.991,1498469403,"201051344000648","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,751241.6,751241.6,11420,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469470,2149934.00
06/26/2017 05:30,2,0.000,ALERT,211.70,299.37,59.981,1498469403,"201051344000569","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,765246.3,765246.3,11400,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469472,2149935.00
06/26/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1498469403,"201051344000983","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,755806.2,755806.2,11425,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469474,2149936.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.77,59.981,1498469403,"201051344001158","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,740732.8,740732.8,11429,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469476,2149937.00
06/26/2017 05:30,2,0.000,ALERT,211.93,298.77,59.981,1498469403,"201051344000576","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,755290.7,755290.7,11428,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469477,2149938.00
06/26/2017 05:30,2,0.000,ALERT,211.03,296.96,59.954,1498469403,"274151322000087","219011344069620",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,945302.0,945302.0,11521,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498469479,2149939.00
06/26/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1498470303,"201051344000645","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,754235.9,754235.9,11413,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470305,2149940.00
06/26/2017 05:45,2,0.000,ALERT,210.80,296.66,59.975,1498470303,"274151322000085","219011344069620",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,967299.5,967299.5,11349,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470307,2149941.00
06/26/2017 05:45,2,0.000,ALERT,211.93,297.26,59.981,1498470303,"201051344000633","219011344069620",0.00,10.30,0,294.26,299.97,0.0,0.0,0.000,740960.9,740960.9,11462,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470309,2149942.00
06/26/2017 05:45,2,0.000,ALERT,211.25,297.26,60.007,1498470303,"201051344000469","219011344069620",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,744308.8,744308.8,11433,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470311,2149943.00
06/26/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1498470303,"201051344000646","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,739570.6,739570.6,11430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470312,2149944.00
06/26/2017 05:45,2,0.000,ALERT,210.57,296.36,59.975,1498470303,"274151322000052","219011344069620",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,1005450.0,1005450.0,11357,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470314,2149945.00
06/26/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1498470303,"201051344000585","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,752152.3,752152.3,11429,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470316,2149946.00
06/26/2017 05:45,2,0.000,ALERT,211.25,298.47,59.975,1498470303,"201051344001230","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,744193.3,744193.3,11442,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470318,2149947.00
06/26/2017 05:45,2,0.000,ALERT,211.70,299.07,59.975,1498470303,"201051344000582","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,733594.3,733594.3,11418,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470320,2149948.00
06/26/2017 05:45,2,0.000,ALERT,210.80,297.87,59.986,1498470303,"201051344000955","219011344069620",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,752995.5,752995.5,11439,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470321,2149949.00
06/26/2017 05:45,2,0.000,ALERT,210.57,296.06,59.970,1498470303,"274151322000094","219011344069620",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,826735.4,826735.4,11642,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470323,2149950.00
06/26/2017 05:45,2,0.000,ALERT,211.25,298.17,59.996,1498470303,"201051344000579","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,762453.5,762453.5,11423,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470325,2149951.00
06/26/2017 05:45,2,0.000,ALERT,211.03,298.47,59.965,1498470303,"201051344000890","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,747010.0,747010.0,11436,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470327,2149952.00
06/26/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1498470303,"201051344000438","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,749609.4,749609.4,11425,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470328,2149953.00
06/26/2017 05:45,2,0.000,ALERT,211.93,297.87,59.975,1498470303,"201051344000417","219011344069620",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,682543.3,682543.3,11453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470330,2149954.00
06/26/2017 05:45,2,0.000,ALERT,210.80,296.36,59.975,1498470303,"274151322000083","219011344069620",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,995291.1,995291.1,11360,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470332,2149955.00
06/26/2017 05:45,2,0.000,ALERT,211.48,296.66,59.965,1498470303,"274151322000076","219011344069620",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,1061840.9,1061840.9,11363,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470334,2149956.00
06/26/2017 05:45,2,0.000,ALERT,211.48,298.47,60.007,1498470303,"201051344000868","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,742749.8,742749.8,11436,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470336,2149957.00
06/26/2017 05:45,2,0.000,ALERT,210.57,297.26,59.965,1498470303,"274151322000095","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,1051585.2,1051585.2,11374,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470338,2149958.00
06/26/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1498470303,"201051344000988","219011344069620",0.00,10.70,0,293.66,300.27,0.0,0.0,0.000,654780.6,654780.6,11423,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470340,2149959.00
06/26/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1498470303,"201051344001025","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,749556.7,749556.7,11440,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470341,2149960.00
06/26/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1498470303,"201051344000458","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,754419.2,754419.2,11414,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470343,2149961.00
06/26/2017 05:45,2,0.000,ALERT,212.16,297.87,59.970,1498470303,"201051344000853","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,755338.7,755338.7,11425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470345,2149962.00
06/26/2017 05:45,2,0.000,ALERT,211.70,297.87,59.965,1498470303,"201051344000685","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,749559.0,749559.0,11450,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470347,2149963.00
06/26/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1498470303,"201051344000917","219011344069620",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,746190.2,746190.2,11440,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470349,2149964.00
06/26/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1498470303,"201051344001145","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,754194.1,754194.1,11429,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470350,2149965.00
06/26/2017 05:45,2,0.000,ALERT,211.25,296.96,59.970,1498470303,"201051344000651","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,742849.8,742849.8,11430,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470352,2149966.00
06/26/2017 05:45,2,0.000,ALERT,210.57,296.36,59.970,1498470303,"274151322000088","219011344069620",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,954559.4,954559.4,11362,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470354,2149967.00
06/26/2017 05:45,2,0.000,ALERT,211.48,295.76,59.944,1498470303,"274151322000068","219011344069620",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,827276.1,827276.1,11657,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470356,2149968.00
06/26/2017 05:45,2,0.000,ALERT,210.80,297.57,60.002,1498470303,"201051344001135","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,738281.5,738281.5,11418,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470358,2149969.00
06/26/2017 05:45,2,0.000,ALERT,211.25,298.47,59.975,1498470303,"201051344000594","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,757369.9,757369.9,11422,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470359,2149970.00
06/26/2017 05:45,2,0.000,ALERT,211.70,298.17,59.975,1498470303,"201051344001203","219011344069620",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,747762.6,747762.6,11460,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470361,2149971.00
06/26/2017 05:45,2,0.000,ALERT,210.80,297.87,59.954,1498470303,"274151322000054","219011344069620",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,971527.8,971527.8,11343,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470363,2149972.00
06/26/2017 05:45,2,0.000,ALERT,212.16,298.17,59.991,1498470303,"201051344000867","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,741570.4,741570.4,11454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470365,2149973.00
06/26/2017 05:45,2,0.000,ALERT,211.48,298.17,60.023,1498470303,"201051344001093","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,746092.2,746092.2,11448,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470366,2149974.00
06/26/2017 05:45,2,0.000,ALERT,211.03,297.57,59.981,1498470303,"201051344000900","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,763118.9,763118.9,11434,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470368,2149975.00
06/26/2017 05:45,2,0.000,ALERT,211.70,297.26,60.034,1498470303,"201051344000648","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,751241.6,751241.6,11422,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470370,2149976.00
06/26/2017 05:45,2,0.000,ALERT,211.48,298.17,60.002,1498470303,"201051344000569","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,765246.3,765246.3,11402,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470372,2149977.00
06/26/2017 05:45,2,0.000,ALERT,211.48,297.87,60.002,1498470303,"201051344000983","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,755806.2,755806.2,11427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470374,2149978.00
06/26/2017 05:45,2,0.000,ALERT,211.48,297.87,59.959,1498470303,"201051344001158","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,740732.8,740732.8,11431,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498470376,2149979.00
06/26/2017 05:45,2,0.000,ALERT,211.93,298.17,60.002,1498470303,"201051344000576","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,755290.7,755290.7,11430,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470377,2149980.00
06/26/2017 05:45,2,0.000,ALERT,211.25,296.66,59.996,1498470303,"274151322000087","219011344069620",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,945302.0,945302.0,11523,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498470379,2149981.00
06/26/2017 06:00,2,0.000,ALERT,211.48,296.96,59.981,1498471203,"201051344000645","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,754235.9,754235.9,11415,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471205,2149982.00
06/26/2017 06:00,2,0.000,ALERT,210.35,295.76,59.991,1498471203,"274151322000085","219011344069620",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,967299.5,967299.5,11351,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471207,2149983.00
06/26/2017 06:00,2,0.000,ALERT,211.93,297.26,59.981,1498471203,"201051344000633","219011344069620",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,740960.9,740960.9,11464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471209,2149984.00
06/26/2017 06:00,2,0.000,ALERT,211.25,296.96,59.975,1498471203,"201051344000469","219011344069620",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,744308.8,744308.8,11435,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471211,2149985.00
