ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 06:00,2,0.000,ALERT,210.80,297.87,59.981,1498471203,"201051344000646","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,739570.6,739570.6,11432,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471213,2149986.00
06/26/2017 06:00,2,0.000,ALERT,210.12,296.06,59.970,1498471203,"274151322000052","219011344069620",0.00,11.30,0,293.36,299.07,0.0,0.0,0.000,1005450.0,1005450.0,11359,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471214,2149987.00
06/26/2017 06:00,2,0.000,ALERT,211.25,297.87,59.970,1498471203,"201051344000585","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,752152.3,752152.3,11431,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471216,2149988.00
06/26/2017 06:00,2,0.000,ALERT,211.25,298.47,59.975,1498471203,"201051344001230","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,744193.3,744193.3,11444,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471218,2149989.00
06/26/2017 06:00,2,0.000,ALERT,211.70,298.77,59.954,1498471203,"201051344000582","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,733594.3,733594.3,11420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471220,2149990.00
06/26/2017 06:00,2,0.000,ALERT,210.80,297.87,59.970,1498471203,"201051344000955","219011344069620",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,752995.5,752995.5,11441,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471222,2149991.00
06/26/2017 06:00,2,0.000,ALERT,210.57,294.86,59.965,1498471203,"274151322000094","219011344069620",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,826735.4,826735.4,11644,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471223,2149992.00
06/26/2017 06:00,2,0.000,ALERT,211.25,297.87,60.007,1498471203,"201051344000579","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,762453.5,762453.5,11425,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471225,2149993.00
06/26/2017 06:00,2,0.000,ALERT,211.03,298.17,59.922,1498471203,"201051344000890","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,747010.0,747010.0,11438,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471227,2149994.00
06/26/2017 06:00,2,0.000,ALERT,211.25,297.57,59.965,1498471203,"201051344000438","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,749609.4,749609.4,11427,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471229,2149995.00
06/26/2017 06:00,2,0.000,ALERT,211.48,297.26,59.996,1498471203,"201051344000417","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,682543.3,682543.3,11455,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471231,2149996.00
06/26/2017 06:00,2,0.000,ALERT,210.35,295.76,59.954,1498471203,"274151322000083","219011344069620",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,995291.1,995291.1,11362,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471232,2149997.00
06/26/2017 06:00,2,0.000,ALERT,211.03,295.46,59.965,1498471203,"274151322000076","219011344069620",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,1061840.9,1061840.9,11365,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471234,2149998.00
06/26/2017 06:00,2,0.000,ALERT,211.03,297.57,59.965,1498471203,"201051344000868","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,742749.8,742749.8,11438,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471236,2149999.00
06/26/2017 06:00,2,0.000,ALERT,210.35,296.66,59.965,1498471203,"274151322000095","219011344069620",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,1051585.2,1051585.2,11376,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471238,2150000.00
06/26/2017 06:00,2,0.000,ALERT,211.25,297.57,59.965,1498471203,"201051344000988","219011344069620",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,654780.6,654780.6,11425,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471240,2150001.00
06/26/2017 06:00,2,0.000,ALERT,211.03,296.96,59.975,1498471203,"201051344001025","219011344069620",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,749556.7,749556.7,11442,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471242,2150002.00
06/26/2017 06:00,2,0.000,ALERT,211.03,296.96,59.965,1498471203,"201051344000458","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,754419.2,754419.2,11416,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471243,2150003.00
06/26/2017 06:00,2,0.000,ALERT,211.93,297.26,59.959,1498471203,"201051344000853","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,755338.7,755338.7,11427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471245,2150004.00
06/26/2017 06:00,2,0.000,ALERT,211.48,297.57,59.954,1498471203,"201051344000685","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,749559.0,749559.0,11452,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471247,2150005.00
06/26/2017 06:00,2,0.000,ALERT,211.03,297.26,59.949,1498471203,"201051344000917","219011344069620",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,746190.2,746190.2,11442,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471249,2150006.00
06/26/2017 06:00,2,0.000,ALERT,211.48,298.17,59.954,1498471203,"201051344001145","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,754194.1,754194.1,11431,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471250,2150007.00
06/26/2017 06:00,2,0.000,ALERT,211.03,296.66,59.949,1498471203,"201051344000651","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,742849.8,742849.8,11432,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471252,2150008.00
06/26/2017 06:00,2,0.000,ALERT,210.12,295.76,59.949,1498471203,"274151322000088","219011344069620",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,954559.4,954559.4,11364,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471254,2150009.00
06/26/2017 06:00,2,0.000,ALERT,210.80,294.26,59.944,1498471203,"274151322000068","219011344069620",0.00,11.70,0,292.76,297.57,0.0,0.0,0.000,827276.1,827276.1,11659,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471256,2150010.00
06/26/2017 06:00,2,0.000,ALERT,210.57,296.96,59.949,1498471203,"201051344001135","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,738281.5,738281.5,11420,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471258,2150011.00
06/26/2017 06:00,2,0.000,ALERT,210.80,297.87,59.944,1498471203,"201051344000594","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,757369.9,757369.9,11424,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471259,2150012.00
06/26/2017 06:00,2,0.000,ALERT,211.03,296.96,59.944,1498471203,"201051344001203","219011344069620",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,747762.6,747762.6,11462,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471261,2150013.00
06/26/2017 06:00,2,0.000,ALERT,209.90,295.76,59.938,1498471203,"274151322000054","219011344069620",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,971527.8,971527.8,11345,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471263,2150014.00
06/26/2017 06:00,2,0.000,ALERT,211.25,296.66,59.938,1498471203,"201051344000867","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,741570.4,741570.4,11456,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471265,2150015.00
06/26/2017 06:00,2,0.000,ALERT,211.03,297.26,59.944,1498471203,"201051344001093","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,746092.2,746092.2,11450,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471267,2150016.00
06/26/2017 06:00,2,0.000,ALERT,210.80,296.66,59.896,1498471203,"201051344000900","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,763118.9,763118.9,11436,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471268,2150017.00
06/26/2017 06:00,2,0.000,ALERT,211.25,296.06,59.944,1498471203,"201051344000648","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,751241.6,751241.6,11424,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471270,2150018.00
06/26/2017 06:00,2,0.000,ALERT,211.03,297.57,59.944,1498471203,"201051344000569","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,765246.3,765246.3,11404,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498471272,2150019.00
06/26/2017 06:00,2,0.000,ALERT,210.80,296.96,59.933,1498471203,"201051344000983","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,755806.2,755806.2,11429,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471274,2150020.00
06/26/2017 06:00,2,0.000,ALERT,211.03,296.66,59.949,1498471203,"201051344001158","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,740732.8,740732.8,11433,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471276,2150021.00
06/26/2017 06:00,2,0.000,ALERT,211.25,296.96,59.970,1498471203,"201051344000576","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,755290.7,755290.7,11432,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471277,2150022.00
06/26/2017 06:00,2,0.000,ALERT,210.12,294.86,59.949,1498471203,"274151322000087","219011344069620",0.00,12.00,0,293.06,298.17,0.0,0.0,0.000,945302.0,945302.0,11525,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498471279,2150023.00
06/26/2017 06:15,2,0.000,ALERT,211.70,296.96,59.975,1498472103,"201051344000645","219011344069620",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,754235.9,754235.9,11417,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472105,2150024.00
06/26/2017 06:15,2,0.000,ALERT,210.57,295.76,60.018,1498472103,"274151322000085","219011344069620",0.00,11.30,0,293.96,297.57,0.0,0.0,0.000,967299.5,967299.5,11353,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472107,2150025.00
06/26/2017 06:15,2,0.000,ALERT,211.70,296.66,59.928,1498472103,"201051344000633","219011344069620",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,740960.9,740960.9,11466,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472108,2150026.00
06/26/2017 06:15,2,0.000,ALERT,211.25,297.26,59.959,1498472103,"201051344000469","219011344069620",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,744308.8,744308.8,11437,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472110,2150027.00
06/26/2017 06:15,2,0.000,ALERT,210.80,297.26,59.965,1498472103,"201051344000646","219011344069620",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,739570.6,739570.6,11434,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472112,2150028.00
06/26/2017 06:15,2,0.000,ALERT,210.12,296.36,59.959,1498472103,"274151322000052","219011344069620",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,1005450.0,1005450.0,11361,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472114,2150029.00
06/26/2017 06:15,2,0.000,ALERT,211.48,297.87,59.991,1498472103,"201051344000585","219011344069620",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,752152.3,752152.3,11433,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472116,2150030.00
06/26/2017 06:15,2,0.000,ALERT,211.25,297.57,59.970,1498472103,"201051344001230","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,744193.3,744193.3,11446,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472118,2150031.00
06/26/2017 06:15,2,0.000,ALERT,211.93,298.47,59.970,1498472103,"201051344000582","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,733594.3,733594.3,11422,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472120,2150032.00
06/26/2017 06:15,2,0.000,ALERT,210.80,297.26,59.938,1498472103,"201051344000955","219011344069620",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,752995.5,752995.5,11443,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472122,2150033.00
06/26/2017 06:15,2,0.000,ALERT,210.57,295.76,59.975,1498472103,"274151322000094","219011344069620",0.00,10.70,0,293.36,296.96,0.0,0.0,0.000,826735.4,826735.4,11646,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472124,2150034.00
06/26/2017 06:15,2,0.000,ALERT,211.25,297.57,59.949,1498472103,"201051344000579","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,762453.5,762453.5,11427,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472126,2150035.00
06/26/2017 06:15,2,0.000,ALERT,211.03,298.17,59.975,1498472103,"201051344000890","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,747010.0,747010.0,11440,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472127,2150036.00
06/26/2017 06:15,2,0.000,ALERT,211.25,297.57,59.975,1498472103,"201051344000438","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,749609.4,749609.4,11429,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472129,2150037.00
06/26/2017 06:15,2,0.000,ALERT,211.48,296.96,59.970,1498472103,"201051344000417","219011344069620",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,682543.3,682543.3,11457,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472131,2150038.00
06/26/2017 06:15,2,0.000,ALERT,210.35,296.06,59.959,1498472103,"274151322000083","219011344069620",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,995291.1,995291.1,11364,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472133,2150039.00
06/26/2017 06:15,2,0.000,ALERT,210.80,295.76,59.975,1498472103,"274151322000076","219011344069620",0.00,11.00,0,293.96,297.57,0.0,0.0,0.000,1061840.9,1061840.9,11367,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472135,2150040.00
06/26/2017 06:15,2,0.000,ALERT,211.48,298.17,59.970,1498472103,"201051344000868","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,742749.8,742749.8,11440,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472136,2150041.00
06/26/2017 06:15,2,0.000,ALERT,210.12,296.36,59.959,1498472103,"274151322000095","219011344069620",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1051585.2,1051585.2,11378,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472138,2150042.00
06/26/2017 06:15,2,0.000,ALERT,211.25,296.96,59.991,1498472103,"201051344000988","219011344069620",0.00,10.70,0,292.76,298.77,0.0,0.0,0.000,654780.6,654780.6,11427,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472140,2150043.00
06/26/2017 06:15,2,0.000,ALERT,211.25,296.96,59.991,1498472103,"201051344001025","219011344069620",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,749556.7,749556.7,11444,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472142,2150044.00
06/26/2017 06:15,2,0.000,ALERT,211.03,297.26,59.975,1498472103,"201051344000458","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,754419.2,754419.2,11418,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472143,2150045.00
06/26/2017 06:15,2,0.000,ALERT,211.93,297.57,59.970,1498472103,"201051344000853","219011344069620",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,755338.7,755338.7,11429,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472145,2150046.00
06/26/2017 06:15,2,0.000,ALERT,211.48,297.57,59.970,1498472103,"201051344000685","219011344069620",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,749559.0,749559.0,11454,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472147,2150047.00
06/26/2017 06:15,2,0.000,ALERT,211.25,296.96,59.981,1498472103,"201051344000917","219011344069620",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,746190.2,746190.2,11444,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472149,2150048.00
06/26/2017 06:15,2,0.000,ALERT,211.48,298.17,59.991,1498472103,"201051344001145","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,754194.1,754194.1,11433,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472151,2150049.00
06/26/2017 06:15,2,0.000,ALERT,211.25,296.96,59.981,1498472103,"201051344000651","219011344069620",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,742849.8,742849.8,11434,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472152,2150050.00
06/26/2017 06:15,2,0.000,ALERT,209.90,295.46,59.975,1498472103,"274151322000088","219011344069620",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,954559.4,954559.4,11366,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472154,2150051.00
06/26/2017 06:15,2,0.000,ALERT,211.03,295.46,59.975,1498472103,"274151322000068","219011344069620",0.00,11.70,0,293.36,296.96,0.0,0.0,0.000,827276.1,827276.1,11661,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472156,2150052.00
06/26/2017 06:15,2,0.000,ALERT,210.80,297.26,59.986,1498472103,"201051344001135","219011344069620",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,738281.5,738281.5,11422,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472158,2150053.00
06/26/2017 06:15,2,0.000,ALERT,211.03,298.17,59.981,1498472103,"201051344000594","219011344069620",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,757369.9,757369.9,11426,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472160,2150054.00
06/26/2017 06:15,2,0.000,ALERT,211.48,297.26,59.975,1498472103,"201051344001203","219011344069620",0.00,10.70,0,294.86,300.57,0.0,0.0,0.000,747762.6,747762.6,11464,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472161,2150055.00
06/26/2017 06:15,2,0.000,ALERT,210.12,296.06,59.965,1498472103,"274151322000054","219011344069620",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,971527.8,971527.8,11347,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472163,2150056.00
06/26/2017 06:15,2,0.000,ALERT,211.70,297.26,60.012,1498472103,"201051344000867","219011344069620",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,741570.4,741570.4,11458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472165,2150057.00
06/26/2017 06:15,2,0.000,ALERT,211.48,298.17,59.938,1498472103,"201051344001093","219011344069620",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,746092.2,746092.2,11452,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472167,2150058.00
06/26/2017 06:15,2,0.000,ALERT,211.25,297.57,59.981,1498472103,"201051344000900","219011344069620",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,763118.9,763118.9,11438,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472169,2150059.00
06/26/2017 06:15,2,0.000,ALERT,211.48,296.66,59.975,1498472103,"201051344000648","219011344069620",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,751241.6,751241.6,11426,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472170,2150060.00
06/26/2017 06:15,2,0.000,ALERT,211.25,297.87,59.986,1498472103,"201051344000569","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,765246.3,765246.3,11406,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472172,2150061.00
06/26/2017 06:15,2,0.000,ALERT,211.25,297.57,59.981,1498472103,"201051344000983","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,755806.2,755806.2,11431,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472174,2150062.00
06/26/2017 06:15,2,0.000,ALERT,211.48,297.26,59.933,1498472103,"201051344001158","219011344069620",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,740732.8,740732.8,11435,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472176,2150063.00
06/26/2017 06:15,2,0.000,ALERT,211.70,297.87,59.970,1498472103,"201051344000576","219011344069620",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,755290.7,755290.7,11434,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498472178,2150064.00
06/26/2017 06:15,2,0.000,ALERT,210.35,295.76,59.965,1498472103,"274151322000087","219011344069620",0.00,12.00,0,293.06,297.26,0.0,0.0,0.000,945302.0,945302.0,11527,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498472180,2150065.00
06/26/2017 06:30,2,0.115,ALERT,211.70,297.26,59.965,1498473003,"201051344000645","219011344069620",19.10,10.70,0,294.86,299.07,2.2,0.2,0.000,754235.9,754235.9,11419,0,0,0,L,1122011218,0,121.10,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1498473005,2150066.00
06/26/2017 06:30,2,0.055,ALERT,210.80,296.36,59.954,1498473003,"274151322000085","219011344069620",19.24,11.30,0,292.76,298.47,1.1,0.0,0.000,967299.5,967299.5,11355,0,0,0,L,1151911521,0,121.55,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498473007,2150067.00
06/26/2017 06:30,2,0.129,ALERT,211.70,296.96,59.954,1498473003,"201051344000633","219011344069620",18.09,10.30,0,293.06,298.77,2.4,0.4,0.000,740960.9,740960.9,11468,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1498473009,2150068.00
06/26/2017 06:30,2,0.154,ALERT,211.25,297.26,59.954,1498473003,"201051344000469","219011344069620",19.02,9.70,0,293.96,298.77,3.0,1.0,0.000,744308.9,744308.9,11439,0,0,0,L,1122011218,0,120.42,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1498473011,2150069.00
06/26/2017 06:30,2,0.129,ALERT,210.57,296.66,59.954,1498473003,"201051344000646","219011344069620",18.11,10.70,0,293.96,299.07,2.4,0.4,0.000,739570.6,739570.6,11436,0,0,0,L,1122011218,0,120.88,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1498473012,2150070.00
06/26/2017 06:30,2,0.080,ALERT,210.57,296.36,59.949,1498473003,"274151322000052","219011344069620",18.89,11.30,0,292.76,298.77,1.6,0.0,0.000,1005450.0,1005450.0,11363,0,0,0,L,1151911521,0,120.42,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498473014,2150071.00
06/26/2017 06:30,2,0.139,ALERT,211.48,297.26,59.965,1498473003,"201051344000585","219011344069620",18.53,11.00,0,293.96,299.07,2.6,0.6,0.000,752152.4,752152.4,11435,0,0,0,L,1122011218,0,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1498473016,2150072.00
06/26/2017 06:30,2,0.137,ALERT,211.03,296.96,59.933,1498473003,"201051344001230","219011344069620",16.22,10.70,0,294.86,299.67,2.3,0.3,0.000,744193.3,744193.3,11448,0,0,0,L,1122011218,0,120.88,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1498473018,2150073.00
06/26/2017 06:30,2,0.137,ALERT,211.70,297.87,59.965,1498473003,"201051344000582","219011344069620",19.00,10.30,0,295.46,299.67,2.6,0.6,0.000,733594.3,733594.3,11424,0,0,0,L,1122011218,0,121.10,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498473020,2150074.00
06/26/2017 06:30,2,0.152,ALERT,211.03,297.26,59.949,1498473003,"201051344000955","219011344069620",18.25,10.70,0,294.56,299.07,2.8,0.8,0.000,752995.5,752995.5,11445,0,0,0,L,1122011218,0,120.42,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1498473022,2150075.00
06/26/2017 06:30,2,0.000,ALERT,210.57,332.43,59.954,1498473003,"274151322000094","219011344069620",39.46,10.70,0,292.76,375.11,0.0,0.0,0.000,826735.4,826735.4,11648,0,0,0,L,1151911521,0,120.65,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1498473023,2150076.00
06/26/2017 06:30,2,0.162,ALERT,211.25,298.47,59.975,1498473003,"201051344000579","219011344069620",19.02,11.00,0,295.46,299.97,3.2,1.1,0.000,762453.5,762453.5,11429,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1498473025,2150077.00
06/26/2017 06:30,2,0.150,ALERT,210.80,297.26,59.975,1498473003,"201051344000890","219011344069620",19.52,11.00,0,295.16,300.27,3.0,0.9,0.000,747010.0,747010.0,11442,0,0,0,L,1122011218,0,120.88,120.42,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498473027,2150078.00
06/26/2017 06:30,2,0.150,ALERT,211.03,296.36,59.959,1498473003,"201051344000438","219011344069620",18.69,10.30,0,294.56,299.37,2.9,0.8,0.000,749609.4,749609.4,11431,0,0,0,L,1122011218,0,120.88,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1498473029,2150079.00
06/26/2017 06:30,2,0.174,ALERT,211.03,296.06,59.959,1498473003,"201051344000417","219011344069620",16.04,10.70,0,293.96,298.47,2.9,0.8,0.000,682543.3,682543.3,11459,0,0,0,L,1122011218,0,120.65,121.10,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498473031,2150080.00
06/26/2017 06:30,2,0.059,ALERT,211.03,296.96,59.933,1498473003,"274151322000083","219011344069620",20.00,11.00,0,293.36,298.77,1.2,0.0,0.000,995291.1,995291.1,11366,0,0,0,L,1151911521,0,120.88,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498473032,2150081.00
06/26/2017 06:30,2,0.059,ALERT,211.25,296.06,60.002,1498473003,"274151322000076","219011344069620",20.22,11.00,0,293.06,298.77,1.2,0.0,0.000,1061840.9,1061840.9,11369,0,0,0,L,1151911521,0,120.88,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498473034,2150082.00
06/26/2017 06:30,2,0.133,ALERT,211.03,298.17,59.965,1498473003,"201051344000868","219011344069620",18.98,10.30,0,295.46,299.97,2.6,0.6,0.000,742749.8,742749.8,11442,0,0,0,L,1122011218,0,120.65,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1498473036,2150083.00
06/26/2017 06:30,2,0.053,ALERT,210.80,297.57,59.954,1498473003,"274151322000095","219011344069620",20.42,10.70,0,294.26,299.37,1.1,0.0,0.000,1051585.2,1051585.2,11380,0,0,0,L,1151911521,0,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498473038,2150084.00
06/26/2017 06:30,2,0.105,ALERT,210.80,296.96,59.970,1498473003,"201051344000988","219011344069620",16.88,10.70,0,292.46,299.07,1.8,0.0,0.000,654780.6,654780.6,11429,0,0,0,L,1122011218,0,120.42,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1498473040,2150085.00
06/26/2017 06:30,2,0.127,ALERT,211.03,296.36,59.981,1498473003,"201051344001025","219011344069620",20.20,10.30,0,293.96,299.67,2.6,0.6,0.000,749556.7,749556.7,11446,0,0,0,L,1122011218,0,120.42,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1498473042,2150086.00
06/26/2017 06:30,2,0.137,ALERT,210.80,296.96,59.970,1498473003,"201051344000458","219011344069620",19.52,11.30,0,295.16,299.97,2.7,0.7,0.000,754419.2,754419.2,11420,0,0,0,L,1122011218,0,120.65,121.10,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498473044,2150087.00
06/26/2017 06:30,2,0.123,ALERT,211.48,297.26,59.975,1498473003,"201051344000853","219011344069620",18.13,10.00,0,294.86,299.37,2.3,0.3,0.000,755338.7,755338.7,11431,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1498473046,2150088.00
06/26/2017 06:30,2,0.117,ALERT,211.48,296.96,59.981,1498473003,"201051344000685","219011344069620",18.98,10.70,0,294.56,299.07,2.3,0.3,0.000,749559.0,749559.0,11456,0,0,0,L,1122011218,0,121.55,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1498473047,2150089.00
06/26/2017 06:30,2,0.129,ALERT,211.03,296.06,59.965,1498473003,"201051344000917","219011344069620",18.53,11.70,0,293.06,298.47,2.5,0.4,0.000,746190.2,746190.2,11446,0,0,0,L,1122011218,0,120.65,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1498473049,2150090.00
06/26/2017 06:30,2,0.121,ALERT,211.48,297.26,59.981,1498473003,"201051344001145","219011344069620",18.98,10.70,0,295.16,299.67,2.4,0.4,0.000,754194.1,754194.1,11435,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498473051,2150091.00
06/26/2017 06:30,2,0.146,ALERT,211.03,296.06,59.959,1498473003,"201051344000651","219011344069620",19.50,10.00,0,293.96,298.77,2.9,0.9,0.000,742849.8,742849.8,11436,0,0,0,L,1122011218,0,121.10,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498473053,2150092.00
06/26/2017 06:30,2,0.045,ALERT,210.12,295.76,59.949,1498473003,"274151322000088","219011344069620",19.70,11.70,0,293.06,298.47,0.9,0.0,0.000,954559.4,954559.4,11368,0,0,0,L,1151911521,0,121.33,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498473055,2150093.00
06/26/2017 06:30,2,0.008,ALERT,211.03,295.46,59.965,1498473003,"274151322000068","219011344069620",39.90,11.70,0,292.46,380.82,0.0,0.0,0.000,827276.1,827276.1,11663,0,0,0,L,1151911521,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1498473057,2150094.00
06/26/2017 06:30,2,0.135,ALERT,210.57,296.66,59.965,1498473003,"201051344001135","219011344069620",19.94,10.70,0,294.56,299.67,2.7,0.7,0.000,738281.5,738281.5,11424,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1498473059,2150095.00
06/26/2017 06:30,2,0.141,ALERT,210.57,297.57,59.991,1498473003,"201051344000594","219011344069620",20.22,10.70,0,294.86,299.67,2.9,0.9,0.000,757369.9,757369.9,11428,0,0,0,L,1122011218,0,120.42,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1498473060,2150096.00
06/26/2017 06:30,2,0.137,ALERT,211.25,296.96,59.928,1498473003,"201051344001203","219011344069620",19.10,10.70,0,294.56,300.87,2.7,0.7,0.000,747762.6,747762.6,11466,0,0,0,L,1122011218,0,121.33,120.88,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498473062,2150097.00
06/26/2017 06:30,2,0.055,ALERT,210.57,296.06,59.970,1498473003,"274151322000054","219011344069620",20.30,11.70,0,293.06,299.07,1.1,0.0,0.000,971527.8,971527.8,11349,0,0,0,L,1151911521,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498473064,2150098.00
06/26/2017 06:30,2,0.129,ALERT,211.48,296.96,59.981,1498473003,"201051344000867","219011344069620",19.82,11.00,0,294.56,299.67,2.6,0.6,0.000,741570.4,741570.4,11460,0,0,0,L,1122011218,0,121.10,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1498473066,2150099.00
06/26/2017 06:30,2,0.174,ALERT,211.03,297.26,59.991,1498473003,"201051344001093","219011344069620",18.94,11.30,0,294.26,299.37,3.4,1.3,0.000,746092.2,746092.2,11454,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498473068,2150100.00
06/26/2017 06:30,2,0.084,ALERT,210.80,297.26,59.975,1498473003,"201051344000900","219011344069620",19.10,10.00,0,294.56,299.07,1.6,0.0,0.000,763118.9,763118.9,11440,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1498473069,2150101.00
06/26/2017 06:30,2,0.146,ALERT,211.25,296.66,59.991,1498473003,"201051344000648","219011344069620",19.90,10.00,0,294.26,299.37,3.0,0.9,0.000,751241.6,751241.6,11428,0,0,0,L,1122011218,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498473071,2150102.00
06/26/2017 06:30,2,0.143,ALERT,210.80,297.26,59.975,1498473003,"201051344000569","219011344069620",19.98,10.30,0,295.46,299.97,2.9,0.9,0.000,765246.4,765246.4,11408,0,0,0,L,1122011218,0,120.20,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1498473073,2150103.00
06/26/2017 06:30,2,0.137,ALERT,211.03,297.26,59.981,1498473003,"201051344000983","219011344069620",19.82,10.30,0,295.16,299.67,2.8,0.7,0.000,755806.2,755806.2,11433,0,0,0,L,1122011218,0,120.65,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1498473075,2150104.00
06/26/2017 06:30,2,0.125,ALERT,210.80,296.36,59.970,1498473003,"201051344001158","219011344069620",19.84,10.00,0,294.26,298.77,2.5,0.5,0.000,740732.8,740732.8,11437,0,0,0,L,1122011218,0,120.42,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1498473077,2150105.00
06/26/2017 06:30,2,0.139,ALERT,211.03,296.96,59.965,1498473003,"201051344000576","219011344069620",18.75,10.00,0,294.86,299.97,2.6,0.6,0.000,755290.8,755290.8,11436,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1498473079,2150106.00
06/26/2017 06:30,2,0.070,ALERT,210.80,295.46,60.002,1498473003,"274151322000087","219011344069620",19.50,12.00,0,292.46,298.17,1.4,0.0,0.000,945302.0,945302.0,11529,0,0,0,L,1151911521,0,121.33,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498473080,2150107.00
06/26/2017 06:45,2,0.164,ACTIVE,211.48,297.26,59.901,1498473903,"201051344000645","219011344069620",22.11,11.00,0,295.16,299.07,3.7,1.6,0.000,754236.1,754236.1,11421,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473904,2150108.00
06/26/2017 06:45,2,0.080,ACTIVE_NO_POWER,210.80,296.06,59.959,1498473903,"274151322000085","219011344069620",24.21,11.70,0,294.26,298.47,2.0,0.0,0.000,967299.5,967299.5,11357,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473905,2150109.00
06/26/2017 06:45,2,0.162,ACTIVE,211.48,296.96,59.959,1498473903,"201051344000633","219011344069620",23.58,10.70,0,293.36,298.47,3.9,1.9,0.000,740961.2,740961.2,11470,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473906,2150110.00
06/26/2017 06:45,2,0.205,ACTIVE,210.80,296.96,59.922,1498473903,"201051344000469","219011344069620",21.07,10.00,0,294.26,298.77,4.4,2.3,0.000,744309.3,744309.3,11441,0,0,0,L,1122011218,0,119.75,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473907,2150111.00
06/26/2017 06:45,2,0.182,ACTIVE,210.57,297.26,59.959,1498473903,"201051344000646","219011344069620",21.63,10.70,0,293.96,298.47,4.0,1.9,0.000,739570.8,739570.8,11438,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473908,2150112.00
06/26/2017 06:45,2,0.105,ACTIVE,210.35,296.06,59.954,1498473903,"274151322000052","219011344069620",23.36,11.70,0,293.96,298.47,2.5,0.5,0.000,1005450.1,1005450.1,11365,0,0,0,L,1151911521,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473909,2150113.00
06/26/2017 06:45,2,0.166,ACTIVE,211.03,299.07,59.965,1498473903,"201051344000585","219011344069620",23.52,11.30,0,294.56,300.27,4.0,1.9,0.000,752152.7,752152.7,11437,0,0,0,L,1122011218,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473910,2150114.00
06/26/2017 06:45,2,0.166,ACTIVE,210.57,297.57,59.954,1498473903,"201051344001230","219011344069620",21.61,11.00,0,294.86,298.77,3.6,1.6,0.000,744193.6,744193.6,11450,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473911,2150115.00
06/26/2017 06:45,2,0.164,ACTIVE,211.48,299.07,59.917,1498473903,"201051344000582","219011344069620",23.97,10.70,0,295.46,299.97,4.0,1.9,0.000,733594.6,733594.6,11426,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473912,2150116.00
06/26/2017 06:45,2,0.193,ACTIVE,210.57,297.57,59.917,1498473903,"201051344000955","219011344069620",21.77,11.00,0,295.16,298.77,4.3,2.2,0.000,752995.8,752995.8,11447,0,0,0,L,1122011218,0,120.20,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473913,2150117.00
06/26/2017 06:45,2,0.000,ALERT,210.12,295.16,59.949,1498473903,"274151322000094","219011344069620",40.83,11.00,0,293.66,390.14,0.0,0.0,0.000,826735.4,826735.4,11650,0,0,0,L,1151911521,0,120.65,121.33,0002,8,0,0,0,0,0,0,202,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1498473914,2150118.00
06/26/2017 06:45,2,0.191,ACTIVE,210.80,299.67,59.928,1498473903,"201051344000579","219011344069620",23.91,11.00,0,295.76,300.27,4.7,2.6,0.000,762454.0,762454.0,11431,0,0,0,L,1122011218,0,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473915,2150119.00
06/26/2017 06:45,2,0.176,ACTIVE,210.57,318.91,59.959,1498473903,"201051344000890","219011344069620",24.81,11.30,0,295.46,320.41,4.4,2.4,0.000,747010.4,747010.4,11444,0,0,0,L,1122011218,0,120.88,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473916,2150120.00
06/26/2017 06:45,2,0.178,ACTIVE,211.25,298.17,59.954,1498473903,"201051344000438","219011344069620",23.82,10.70,0,294.86,299.07,4.3,2.2,0.000,749609.8,749609.8,11433,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473917,2150121.00
06/26/2017 06:45,2,0.203,ACTIVE,211.03,296.66,60.002,1498473903,"201051344000417","219011344069620",18.09,11.00,0,294.56,298.17,3.8,1.7,0.000,682543.6,682543.6,11461,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473918,2150122.00
06/26/2017 06:45,2,0.082,ACTIVE_NO_POWER,210.57,296.06,59.944,1498473903,"274151322000083","219011344069620",23.97,11.30,0,294.56,298.77,2.0,0.0,0.000,995291.1,995291.1,11368,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473919,2150123.00
06/26/2017 06:45,2,0.082,ACTIVE,211.03,296.66,59.954,1498473903,"274151322000076","219011344069620",24.41,11.30,0,294.26,298.47,2.1,0.1,0.000,1061840.9,1061840.9,11371,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473920,2150124.00
06/26/2017 06:45,2,0.160,ACTIVE,210.80,303.28,59.970,1498473903,"201051344000868","219011344069620",23.54,10.30,0,295.76,304.18,3.8,1.8,0.000,742750.1,742750.1,11444,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473921,2150125.00
06/26/2017 06:45,2,0.076,ACTIVE_NO_POWER,210.12,296.96,59.938,1498473903,"274151322000095","219011344069620",24.09,11.00,0,295.46,299.07,1.9,0.0,0.000,1051585.2,1051585.2,11382,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473922,2150126.00
06/26/2017 06:45,2,0.131,ACTIVE,210.80,297.57,59.922,1498473903,"201051344000988","219011344069620",18.29,10.70,0,292.76,299.07,2.5,0.4,0.000,654780.6,654780.6,11431,0,0,0,L,1122011218,0,120.20,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473923,2150127.00
06/26/2017 06:45,2,0.152,ACTIVE,210.80,314.10,59.928,1498473903,"201051344001025","219011344069620",25.29,10.70,0,294.26,315.90,3.9,1.9,0.000,749557.0,749557.0,11448,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473924,2150128.00
06/26/2017 06:45,2,0.162,ACTIVE,210.57,297.87,59.938,1498473903,"201051344000458","219011344069620",23.78,11.70,0,294.86,299.97,4.0,1.9,0.000,754419.5,754419.5,11422,0,0,0,L,1122011218,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473924,2150129.00
