ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 06:45,2,0.154,ACTIVE,211.48,297.87,59.901,1498473903,"201051344000853","219011344069620",22.56,10.30,0,295.16,299.37,3.6,1.5,0.000,755338.9,755338.9,11433,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473925,2150130.00
06/26/2017 06:45,2,0.143,ACTIVE,211.48,297.87,59.959,1498473903,"201051344000685","219011344069620",23.48,11.00,0,294.86,298.77,3.4,1.4,0.000,749559.2,749559.2,11458,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473926,2150131.00
06/26/2017 06:45,2,0.152,ACTIVE,210.80,296.96,59.944,1498473903,"201051344000917","219011344069620",22.90,11.70,0,293.66,298.47,3.6,1.5,0.000,746190.4,746190.4,11448,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473927,2150132.00
06/26/2017 06:45,2,0.146,ACTIVE,211.25,298.17,59.986,1498473903,"201051344001145","219011344069620",23.56,10.70,0,295.16,299.67,3.5,1.5,0.000,754194.3,754194.3,11437,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473928,2150133.00
06/26/2017 06:45,2,0.170,ACTIVE,211.25,297.26,59.970,1498473903,"201051344000651","219011344069620",23.58,10.30,0,294.56,298.47,4.1,2.0,0.000,742850.1,742850.1,11438,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473929,2150134.00
06/26/2017 06:45,2,0.064,ACTIVE_NO_POWER,210.12,295.76,59.954,1498473903,"274151322000088","219011344069620",23.74,11.70,0,294.26,298.17,1.6,0.0,0.000,954559.4,954559.4,11370,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473930,2150135.00
06/26/2017 06:45,2,0.006,ALERT,211.03,294.86,59.949,1498473903,"274151322000068","219011344069620",40.97,12.00,0,293.36,391.94,0.0,0.0,0.000,827276.1,827276.1,11665,0,0,0,L,1151911521,0,121.10,121.55,0002,11,0,0,0,0,0,0,210,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1498473932,2150136.00
06/26/2017 06:45,2,0.156,ACTIVE,210.57,325.52,59.965,1498473903,"201051344001135","219011344069620",25.52,11.00,0,295.46,326.72,4.0,2.0,0.000,738281.8,738281.8,11426,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473933,2150137.00
06/26/2017 06:45,2,0.158,ACTIVE,210.57,327.32,59.965,1498473903,"201051344000594","219011344069620",25.78,11.00,0,294.86,327.62,4.2,2.1,0.000,757370.2,757370.2,11430,0,0,0,L,1122011218,0,120.20,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473933,2150138.00
06/26/2017 06:45,2,0.170,ACTIVE,211.25,297.57,59.970,1498473903,"201051344001203","219011344069620",22.15,11.00,0,295.16,300.57,3.8,1.8,0.000,747762.8,747762.8,11468,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473934,2150139.00
06/26/2017 06:45,2,0.078,ACTIVE_NO_POWER,210.12,296.06,59.959,1498473903,"274151322000054","219011344069620",23.93,12.00,0,294.26,298.77,1.9,0.0,0.000,971527.8,971527.8,11351,0,0,0,L,1151911521,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473935,2150140.00
06/26/2017 06:45,2,0.168,ACTIVE,211.03,297.26,59.965,1498473903,"201051344000867","219011344069620",21.51,11.00,0,294.26,299.37,3.6,1.6,0.000,741570.6,741570.6,11462,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473936,2150141.00
06/26/2017 06:45,2,0.195,ACTIVE,211.03,297.87,59.965,1498473903,"201051344001093","219011344069620",23.08,11.70,0,294.86,298.77,4.6,2.5,0.000,746092.7,746092.7,11456,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473937,2150142.00
06/26/2017 06:45,2,0.107,ACTIVE,210.57,297.26,59.959,1498473903,"201051344000900","219011344069620",23.26,10.00,0,294.86,299.07,2.5,0.5,0.000,763118.9,763118.9,11442,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473938,2150143.00
06/26/2017 06:45,2,0.172,ACTIVE,211.25,297.26,59.959,1498473903,"201051344000648","219011344069620",23.26,10.00,0,294.26,304.48,4.1,2.0,0.000,751241.9,751241.9,11430,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473939,2150144.00
06/26/2017 06:45,2,0.162,ACTIVE,211.03,315.90,59.970,1498473903,"201051344000569","219011344069620",24.81,10.70,0,295.46,316.50,4.2,2.1,0.000,765246.7,765246.7,11410,0,0,0,L,1122011218,0,119.97,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473940,2150145.00
06/26/2017 06:45,2,0.164,ACTIVE,210.80,297.87,59.933,1498473903,"201051344000983","219011344069620",23.62,10.70,0,295.46,299.67,3.9,1.9,0.000,755806.5,755806.5,11435,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473941,2150146.00
06/26/2017 06:45,2,0.146,ACTIVE,211.03,300.57,59.970,1498473903,"201051344001158","219011344069620",23.70,10.30,0,294.26,302.98,3.5,1.5,0.000,740733.0,740733.0,11439,0,0,0,L,1122011218,0,120.20,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473942,2150147.00
06/26/2017 06:45,2,0.172,ACTIVE,211.48,298.47,59.996,1498473903,"201051344000576","219011344069620",22.38,10.30,0,295.16,299.37,3.9,1.9,0.000,755291.0,755291.0,11438,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473943,2150148.00
06/26/2017 06:45,2,0.090,ACTIVE,210.57,296.06,59.965,1498473903,"274151322000087","219011344069620",23.16,12.30,0,293.36,297.87,2.1,0.1,0.000,945302.0,945302.0,11531,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498473944,2150149.00
06/26/2017 07:00,2,0.195,ACTIVE,211.48,333.93,59.922,1498474803,"201051344000645","219011344069620",27.19,11.70,0,295.46,345.06,5.4,3.3,0.009,754236.7,754236.7,11422,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474804,2150150.00
06/26/2017 07:00,2,0.092,ACTIVE,210.80,333.93,59.954,1498474803,"274151322000085","219011344069620",29.08,13.00,0,294.56,339.34,2.7,0.7,0.000,967299.5,967299.5,11358,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474805,2150151.00
06/26/2017 07:00,2,0.225,ACTIVE,211.48,335.14,59.965,1498474803,"201051344000633","219011344069620",26.16,11.30,0,293.66,345.06,6.0,3.9,0.009,740961.9,740961.9,11471,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474806,2150152.00
06/26/2017 07:00,2,0.238,ACTIVE,211.03,333.63,59.938,1498474803,"201051344000469","219011344069620",26.36,10.70,0,294.26,345.06,6.4,4.2,0.009,744310.0,744310.0,11442,0,0,0,L,1122011218,0,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474807,2150153.00
06/26/2017 07:00,2,0.219,ACTIVE,211.25,335.44,59.970,1498474803,"201051344000646","219011344069620",26.76,11.70,0,294.86,345.06,5.9,3.8,0.004,739571.5,739571.5,11439,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474808,2150154.00
06/26/2017 07:00,2,0.146,ACTIVE,210.35,333.03,59.965,1498474803,"274151322000052","219011344069620",26.54,13.00,0,294.56,340.55,4.0,1.9,0.013,1005450.3,1005450.3,11366,0,0,0,L,1151911521,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474809,2150155.00
06/26/2017 07:00,2,0.221,ACTIVE,211.25,334.84,59.965,1498474803,"201051344000585","219011344069620",26.36,12.00,0,295.46,347.76,5.9,3.8,0.009,752153.3,752153.3,11438,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474810,2150156.00
06/26/2017 07:00,2,0.225,ACTIVE,211.25,333.93,59.959,1498474803,"201051344001230","219011344069620",24.05,11.70,0,295.46,345.06,5.5,3.4,0.000,744194.1,744194.1,11451,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474811,2150157.00
06/26/2017 07:00,2,0.217,ACTIVE,211.48,334.54,59.965,1498474803,"201051344000582","219011344069620",26.24,11.30,0,296.66,343.25,5.8,3.7,0.000,733595.2,733595.2,11427,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474812,2150158.00
06/26/2017 07:00,2,0.234,ACTIVE,211.03,334.24,59.965,1498474803,"201051344000955","219011344069620",26.48,11.70,0,295.76,345.36,6.3,4.2,0.013,752996.6,752996.6,11448,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474812,2150159.00
06/26/2017 07:00,2,0.068,ALERT,210.80,334.84,59.959,1498474803,"274151322000094","219011344069620",27.97,12.00,0,293.66,397.05,1.9,0.0,0.004,826735.4,826735.4,11652,0,0,0,L,1151911521,0,121.10,121.55,0002,9,0,0,0,0,0,0,238,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474814,2150160.00
06/26/2017 07:00,2,0.248,ACTIVE,211.03,333.33,59.959,1498474803,"201051344000579","219011344069620",26.90,11.70,0,296.36,343.55,6.8,4.6,0.009,762454.8,762454.8,11432,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474815,2150161.00
06/26/2017 07:00,2,0.230,ACTIVE,211.25,334.24,59.949,1498474803,"201051344000890","219011344069620",25.74,12.00,0,296.06,341.15,6.0,3.9,0.013,747011.1,747011.1,11445,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474816,2150162.00
06/26/2017 07:00,2,0.234,ACTIVE,211.48,334.54,59.965,1498474803,"201051344000438","219011344069620",26.00,11.30,0,295.46,343.85,6.2,4.0,0.009,749610.5,749610.5,11434,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474817,2150163.00
06/26/2017 07:00,2,0.246,ACTIVE,211.25,341.15,59.949,1498474803,"201051344000417","219011344069620",18.01,11.30,0,294.56,342.35,4.5,2.4,0.000,682544.1,682544.1,11462,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474818,2150164.00
06/26/2017 07:00,2,0.121,ACTIVE,210.80,335.44,59.944,1498474803,"274151322000083","219011344069620",26.66,13.00,0,294.86,342.35,3.3,1.3,0.009,995291.2,995291.2,11369,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474819,2150165.00
06/26/2017 07:00,2,0.127,ACTIVE,211.25,334.84,59.954,1498474803,"274151322000076","219011344069620",26.94,13.00,0,294.56,346.86,3.5,1.5,0.009,1061841.0,1061841.0,11372,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474820,2150166.00
06/26/2017 07:00,2,0.213,ACTIVE,211.03,334.54,59.965,1498474803,"201051344000868","219011344069620",25.76,11.00,0,296.36,343.55,5.6,3.5,0.009,742750.7,742750.7,11445,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474821,2150167.00
06/26/2017 07:00,2,0.121,ACTIVE,210.35,332.43,59.949,1498474803,"274151322000095","219011344069620",25.74,12.30,0,295.46,356.48,3.2,1.1,0.000,1051585.3,1051585.3,11383,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474822,2150168.00
06/26/2017 07:00,2,0.180,ALERT,211.03,335.74,59.959,1498474803,"201051344000988","219011344069620",17.89,11.00,0,292.76,347.16,3.3,1.3,0.004,654780.8,654780.8,11432,0,0,0,L,1122011218,0,120.42,121.10,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474824,2150169.00
06/26/2017 07:00,2,0.209,ACTIVE,211.03,333.93,59.949,1498474803,"201051344001025","219011344069620",26.26,11.30,0,295.46,345.66,5.6,3.5,0.009,749557.6,749557.6,11449,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474825,2150170.00
06/26/2017 07:00,2,0.215,ACTIVE,211.03,333.93,60.002,1498474803,"201051344000458","219011344069620",26.92,12.00,0,295.76,343.25,5.8,3.7,0.004,754420.2,754420.2,11423,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474826,2150171.00
06/26/2017 07:00,2,0.223,ACTIVE,211.70,335.74,59.965,1498474803,"201051344000853","219011344069620",23.91,11.00,0,295.46,345.36,5.4,3.3,0.009,755339.4,755339.4,11434,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474827,2150172.00
06/26/2017 07:00,2,0.172,ACTIVE,211.48,335.44,59.996,1498474803,"201051344000685","219011344069620",28.33,11.70,0,295.46,344.45,5.0,2.9,0.013,749559.7,749559.7,11459,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474827,2150173.00
06/26/2017 07:00,2,0.213,ALERT,211.70,335.74,59.959,1498474803,"201051344000917","219011344069620",25.27,12.70,0,294.86,347.16,5.5,3.4,0.004,746191.0,746191.0,11449,0,0,0,L,1122011218,0,121.10,121.33,0002,9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474829,2150174.00
06/26/2017 07:00,2,0.197,ACTIVE,211.25,334.54,59.917,1498474803,"201051344001145","219011344069620",26.26,11.30,0,295.76,348.36,5.3,3.2,0.004,754194.9,754194.9,11438,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474830,2150175.00
06/26/2017 07:00,2,0.229,ACTIVE,211.25,335.14,59.959,1498474803,"201051344000651","219011344069620",26.08,11.00,0,295.16,348.36,6.0,3.9,0.009,742850.8,742850.8,11439,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474831,2150176.00
06/26/2017 07:00,2,0.109,ACTIVE,210.35,333.63,59.959,1498474803,"274151322000088","219011344069620",25.29,13.00,0,294.56,338.44,2.9,0.8,0.004,954559.4,954559.4,11371,0,0,0,L,1151911521,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474832,2150177.00
06/26/2017 07:00,2,0.086,ALERT,211.25,335.44,59.965,1498474803,"274151322000068","219011344069620",28.82,13.00,0,293.36,397.66,2.5,0.5,0.004,827276.1,827276.1,11667,0,0,0,L,1151911521,0,121.55,121.78,0002,12,0,0,0,0,0,0,231,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474834,2150178.00
06/26/2017 07:00,2,0.191,ALERT,211.03,333.63,59.970,1498474803,"201051344001135","219011344069620",28.65,11.70,0,296.06,342.65,5.6,3.5,0.013,738282.4,738282.4,11427,0,0,0,L,1122011218,0,120.88,120.88,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474836,2150179.00
06/26/2017 07:00,2,0.195,ACTIVE,210.80,333.93,59.970,1498474803,"201051344000594","219011344069620",28.71,11.70,0,295.46,342.65,5.8,3.6,0.018,757370.9,757370.9,11431,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474837,2150180.00
06/26/2017 07:00,2,0.217,ACTIVE,211.48,334.24,59.965,1498474803,"201051344001203","219011344069620",25.80,11.30,0,295.46,351.67,5.7,3.5,0.004,747763.4,747763.4,11469,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474838,2150181.00
06/26/2017 07:00,2,0.119,ACTIVE,210.35,333.33,59.954,1498474803,"274151322000054","219011344069620",26.34,13.30,0,294.56,341.45,3.2,1.2,0.013,971527.9,971527.9,11352,0,0,0,L,1151911521,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474838,2150182.00
06/26/2017 07:00,2,0.209,ACTIVE,211.25,333.93,59.981,1498474803,"201051344000867","219011344069620",26.34,12.00,0,294.86,345.36,5.6,3.4,0.009,741571.2,741571.2,11463,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474839,2150183.00
06/26/2017 07:00,2,0.248,ACTIVE,211.25,335.44,59.965,1498474803,"201051344001093","219011344069620",26.02,12.30,0,295.46,348.66,6.6,4.4,0.009,746093.5,746093.5,11457,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474840,2150184.00
06/26/2017 07:00,2,0.158,ACTIVE,211.03,334.54,59.959,1498474803,"201051344000900","219011344069620",25.50,11.00,0,295.46,341.75,4.1,2.1,0.004,763119.2,763119.2,11443,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474841,2150185.00
06/26/2017 07:00,2,0.223,ACTIVE,211.03,333.93,59.970,1498474803,"201051344000648","219011344069620",26.38,10.70,0,295.16,342.65,6.0,3.9,0.013,751242.6,751242.6,11431,0,0,0,L,1122011218,0,120.20,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474842,2150186.00
06/26/2017 07:00,2,0.193,ACTIVE,211.03,333.93,60.007,1498474803,"201051344000569","219011344069620",28.78,11.30,0,296.66,343.55,5.7,3.6,0.009,765247.4,765247.4,11411,0,0,0,L,1122011218,0,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474843,2150187.00
06/26/2017 07:00,2,0.217,ACTIVE,211.03,333.63,59.959,1498474803,"201051344000983","219011344069620",26.36,11.30,0,296.36,343.55,5.8,3.7,0.009,755807.2,755807.2,11436,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474844,2150188.00
06/26/2017 07:00,2,0.176,ACTIVE,211.03,333.33,59.954,1498474803,"201051344001158","219011344069620",28.33,11.00,0,295.46,342.35,5.1,3.0,0.013,740733.6,740733.6,11440,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474845,2150189.00
06/26/2017 07:00,2,0.229,ACTIVE,211.48,335.14,59.954,1498474803,"201051344000576","219011344069620",24.97,11.00,0,295.76,347.46,5.8,3.7,0.004,755291.7,755291.7,11439,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474846,2150190.00
06/26/2017 07:00,2,0.133,ALERT,210.57,333.93,59.954,1498474803,"274151322000087","219011344069620",26.06,13.70,0,293.96,344.15,3.5,1.5,0.000,945302.1,945302.1,11532,0,0,0,L,1151911521,0,121.10,121.33,0002,12,0,0,0,0,0,0,43,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498474847,2150191.00
06/26/2017 07:15,2,0.258,ALERT,211.48,335.14,59.959,1498475703,"201051344000645","219011344069620",27.47,12.00,0,294.86,338.44,7.2,5.0,0.031,754237.7,754237.7,11423,0,0,0,L,1122011218,0,120.88,121.33,0002,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475705,2150192.00
06/26/2017 07:15,2,0.123,ACTIVE,210.57,333.63,59.954,1498475703,"274151322000085","219011344069620",29.96,13.70,0,310.19,342.65,3.8,1.7,0.004,967299.8,967299.8,11359,0,0,0,L,1151911521,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475706,2150193.00
06/26/2017 07:15,2,0.271,ALERT,211.70,336.94,59.928,1498475703,"201051344000633","219011344069620",28.49,11.70,0,292.76,340.85,7.9,5.7,0.022,740963.0,740963.0,11472,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475708,2150194.00
06/26/2017 07:15,2,0.271,ALERT,211.48,335.14,59.981,1498475703,"201051344000469","219011344069620",28.96,11.00,0,293.36,339.04,8.0,5.8,0.027,744311.2,744311.2,11443,0,0,0,L,1122011218,0,120.20,121.78,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475710,2150195.00
06/26/2017 07:15,2,0.266,ALERT,211.03,334.84,59.970,1498475703,"201051344000646","219011344069620",28.53,12.00,0,295.16,339.34,7.7,5.5,0.027,739572.6,739572.6,11440,0,0,0,L,1122011218,0,121.10,120.65,0002,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475711,2150196.00
06/26/2017 07:15,2,0.213,ACTIVE,210.35,333.63,59.975,1498475703,"274151322000052","219011344069620",27.67,14.00,0,330.03,338.14,6.0,3.9,0.018,1005451.0,1005451.0,11367,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475712,2150197.00
06/26/2017 07:15,2,0.275,ALERT,211.25,335.14,59.975,1498475703,"201051344000585","219011344069620",28.23,12.30,0,295.46,339.95,7.9,5.7,0.027,752154.5,752154.5,11439,0,0,0,L,1122011218,0,120.65,121.10,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475714,2150198.00
06/26/2017 07:15,2,0.268,ALERT,211.25,333.93,60.002,1498475703,"201051344001230","219011344069620",28.07,12.00,0,295.46,338.44,7.7,5.5,0.027,744195.2,744195.2,11452,0,0,0,L,1122011218,0,121.33,120.65,0002,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475716,2150199.00
06/26/2017 07:15,2,0.270,ALERT,211.93,335.14,59.944,1498475703,"201051344000582","219011344069620",28.01,12.00,0,296.66,338.74,7.7,5.5,0.027,733596.4,733596.4,11428,0,0,0,L,1122011218,0,121.33,121.33,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475718,2150200.00
06/26/2017 07:15,2,0.289,ALERT,210.80,334.54,59.986,1498475703,"201051344000955","219011344069620",28.21,12.30,0,295.16,338.44,8.3,6.1,0.031,752997.8,752997.8,11449,0,0,0,L,1122011218,0,120.65,120.88,0002,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475719,2150201.00
06/26/2017 07:15,2,0.119,ACTIVE,210.80,334.24,60.012,1498475703,"274151322000094","219011344069620",30.16,12.70,0,293.96,402.46,3.6,1.6,0.013,826735.5,826735.5,11654,0,0,0,L,1151911521,0,120.88,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475720,2150202.00
06/26/2017 07:15,2,0.297,ALERT,211.03,333.63,59.986,1498475703,"201051344000579","219011344069620",28.37,12.30,0,296.06,338.74,8.6,6.3,0.035,762456.2,762456.2,11433,0,0,0,L,1122011218,0,120.42,120.88,0002,8,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475722,2150203.00
06/26/2017 07:15,2,0.289,ALERT,211.25,334.24,59.991,1498475703,"201051344000890","219011344069620",28.21,12.70,0,295.76,338.44,8.3,6.1,0.027,747012.3,747012.3,11446,0,0,0,L,1122011218,0,121.33,120.20,0002,12,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475724,2150204.00
06/26/2017 07:15,2,0.279,ALERT,211.48,334.84,59.975,1498475703,"201051344000438","219011344069620",28.67,12.00,0,296.06,338.74,8.1,5.9,0.022,749611.7,749611.7,11435,0,0,0,L,1122011218,0,121.33,120.88,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475726,2150205.00
06/26/2017 07:15,2,0.299,ALERT,211.25,334.54,60.002,1498475703,"201051344000417","219011344069620",18.94,12.00,0,294.56,341.45,5.8,3.6,0.009,682544.8,682544.8,11463,0,0,0,L,1122011218,0,120.88,120.88,0002,9,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475727,2150206.00
06/26/2017 07:15,2,0.193,ACTIVE,210.80,334.84,59.981,1498475703,"274151322000083","219011344069620",27.35,13.70,0,315.00,349.86,5.4,3.3,0.027,995291.7,995291.7,11370,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475728,2150207.00
06/26/2017 07:15,2,0.201,ACTIVE,211.03,334.84,59.970,1498475703,"274151322000076","219011344069620",27.55,13.70,0,331.83,338.44,5.6,3.5,0.027,1061841.6,1061841.6,11373,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475729,2150208.00
06/26/2017 07:15,2,0.268,ALERT,211.25,334.54,59.975,1498475703,"201051344000868","219011344069620",27.99,11.70,0,296.06,338.14,7.6,5.4,0.027,742751.8,742751.8,11446,0,0,0,L,1122011218,0,120.42,121.55,0002,9,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475731,2150209.00
06/26/2017 07:15,2,0.191,ACTIVE,210.35,334.24,59.959,1498475703,"274151322000095","219011344069620",27.31,13.30,0,319.81,346.56,5.3,3.2,0.022,1051585.8,1051585.8,11384,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475732,2150210.00
06/26/2017 07:15,2,0.256,ACTIVE,211.03,336.04,59.975,1498475703,"201051344000988","219011344069620",17.99,11.70,0,292.46,338.74,4.7,2.6,0.018,654781.2,654781.2,11434,0,0,0,L,1122011218,0,120.42,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475733,2150211.00
06/26/2017 07:15,2,0.258,ALERT,211.25,333.93,59.975,1498475703,"201051344001025","219011344069620",28.94,12.00,0,296.36,338.74,7.6,5.4,0.027,749558.7,749558.7,11450,0,0,0,L,1122011218,0,120.88,121.10,0002,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475735,2150212.00
06/26/2017 07:15,2,0.270,ALERT,210.80,333.33,59.981,1498475703,"201051344000458","219011344069620",28.45,12.30,0,295.76,339.04,7.8,5.6,0.022,754421.3,754421.3,11424,0,0,0,L,1122011218,0,120.42,120.88,0002,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475737,2150213.00
06/26/2017 07:15,2,0.271,ALERT,211.70,336.34,59.981,1498475703,"201051344000853","219011344069620",28.01,11.30,0,295.46,340.55,7.7,5.5,0.027,755340.5,755340.5,11435,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475738,2150214.00
06/26/2017 07:15,2,0.252,ALERT,211.70,335.74,59.981,1498475703,"201051344000685","219011344069620",28.23,12.30,0,295.46,338.74,7.2,5.0,0.027,749560.7,749560.7,11460,0,0,0,L,1122011218,0,121.78,120.65,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475740,2150215.00
06/26/2017 07:15,2,0.262,ACTIVE,211.25,334.84,59.970,1498475703,"201051344000917","219011344069620",28.09,13.30,0,294.26,340.25,7.5,5.3,0.022,746192.0,746192.0,11451,0,0,0,L,1122011218,0,120.88,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475741,2150216.00
06/26/2017 07:15,2,0.252,ALERT,211.48,335.44,59.975,1498475703,"201051344001145","219011344069620",28.23,12.00,0,295.76,339.65,7.2,5.1,0.022,754195.8,754195.8,11439,0,0,0,L,1122011218,0,121.10,120.88,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475743,2150217.00
06/26/2017 07:15,2,0.266,ALERT,211.25,335.14,59.975,1498475703,"201051344000651","219011344069620",28.67,11.70,0,295.16,339.65,7.8,5.6,0.027,742852.0,742852.0,11440,0,0,0,L,1122011218,0,121.33,120.42,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475745,2150218.00
06/26/2017 07:15,2,0.178,ACTIVE,210.12,334.54,59.970,1498475703,"274151322000088","219011344069620",26.44,13.70,0,322.21,343.25,4.8,2.7,0.018,954559.8,954559.8,11372,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475746,2150219.00
06/26/2017 07:15,2,0.139,ACTIVE,211.03,334.84,59.975,1498475703,"274151322000068","219011344069620",30.34,14.00,0,293.96,402.46,4.3,2.2,0.018,827276.4,827276.4,11669,0,0,0,L,1151911521,0,121.55,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475747,2150220.00
06/26/2017 07:15,2,0.270,ALERT,211.03,334.24,59.981,1498475703,"201051344001135","219011344069620",28.31,12.30,0,295.76,339.34,7.8,5.6,0.018,738283.5,738283.5,11429,0,0,0,L,1122011218,0,121.10,120.65,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475748,2150221.00
06/26/2017 07:15,2,0.275,ALERT,210.57,333.93,59.975,1498475703,"201051344000594","219011344069620",28.27,12.30,0,295.16,338.74,8.0,5.7,0.022,757372.0,757372.0,11432,0,0,0,L,1122011218,0,120.42,120.65,0002,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475750,2150222.00
06/26/2017 07:15,2,0.264,ALERT,211.48,334.54,59.991,1498475703,"201051344001203","219011344069620",28.29,12.00,0,296.36,340.55,7.6,5.4,0.022,747764.5,747764.5,11470,0,0,0,L,1122011218,0,121.55,120.65,0002,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475752,2150223.00
06/26/2017 07:15,2,0.191,ACTIVE,210.35,334.84,59.970,1498475703,"274151322000054","219011344069620",26.50,14.30,0,327.62,339.65,5.2,3.1,0.027,971528.4,971528.4,11353,0,0,0,L,1151911521,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475753,2150224.00
06/26/2017 07:15,2,0.264,ALERT,211.03,333.33,59.986,1498475703,"201051344000867","219011344069620",28.57,12.30,0,295.16,338.14,7.7,5.5,0.031,741572.3,741572.3,11464,0,0,0,L,1122011218,0,120.65,120.88,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475755,2150225.00
06/26/2017 07:15,2,0.287,ALERT,211.25,335.14,59.986,1498475703,"201051344001093","219011344069620",29.16,12.70,0,295.46,339.34,8.5,6.2,0.022,746094.8,746094.8,11458,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475757,2150226.00
06/26/2017 07:15,2,0.215,ALERT,210.80,335.14,59.975,1498475703,"201051344000900","219011344069620",28.11,11.30,0,295.46,338.14,6.2,4.0,0.027,763119.9,763119.9,11444,0,0,0,L,1122011218,0,120.65,120.88,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475758,2150227.00
06/26/2017 07:15,2,0.275,ALERT,211.25,335.14,59.975,1498475703,"201051344000648","219011344069620",28.49,11.00,0,294.56,338.44,8.0,5.8,0.022,751243.8,751243.8,11432,0,0,0,L,1122011218,0,120.20,121.55,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475760,2150228.00
06/26/2017 07:15,2,0.271,ACTIVE,211.25,334.84,59.975,1498475703,"201051344000569","219011344069620",28.53,11.70,0,305.68,355.88,7.9,5.7,0.031,765248.5,765248.5,11412,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475761,2150229.00
06/26/2017 07:15,2,0.277,ALERT,211.25,335.14,60.007,1498475703,"201051344000983","219011344069620",27.91,11.70,0,296.36,338.14,7.9,5.7,0.027,755808.3,755808.3,11437,0,0,0,L,1122011218,0,120.65,121.10,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475763,2150230.00
06/26/2017 07:15,2,0.254,ALERT,211.25,334.84,59.933,1498475703,"201051344001158","219011344069620",28.49,11.30,0,294.86,338.44,7.4,5.2,0.031,740734.6,740734.6,11441,0,0,0,L,1122011218,0,120.42,121.10,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475765,2150231.00
06/26/2017 07:15,2,0.266,ALERT,211.48,335.44,59.975,1498475703,"201051344000576","219011344069620",29.00,11.30,0,295.16,339.65,7.8,5.6,0.022,755292.8,755292.8,11440,0,0,0,L,1122011218,0,120.88,121.10,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475767,2150232.00
06/26/2017 07:15,2,0.203,ACTIVE,210.80,334.54,59.970,1498475703,"274151322000087","219011344069620",26.44,15.00,0,293.66,347.76,5.5,3.4,0.018,945302.7,945302.7,11534,0,0,0,L,1151911521,0,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498475768,2150233.00
06/26/2017 07:30,2,0.189,ACTIVE,211.70,335.44,59.944,1498476604,"201051344000645","219011344069620",27.00,12.30,0,329.73,340.85,5.2,3.1,0.009,754238.8,754238.8,11425,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476605,2150234.00
06/26/2017 07:30,2,0.084,ACTIVE,211.03,332.73,60.002,1498476604,"274151322000085","219011344069620",28.49,14.30,0,330.63,337.84,2.5,0.4,0.000,967300.1,967300.1,11360,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476606,2150235.00
06/26/2017 07:30,2,0.219,ACTIVE,211.70,336.34,59.981,1498476604,"201051344000633","219011344069620",25.19,12.00,0,330.03,342.35,5.6,3.5,0.009,740964.2,740964.2,11474,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476607,2150236.00
06/26/2017 07:30,2,0.234,ACTIVE,211.25,335.14,59.944,1498476604,"201051344000469","219011344069620",25.62,11.30,0,327.62,340.85,6.1,4.0,0.009,744312.5,744312.5,11445,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476608,2150237.00
06/26/2017 07:30,2,0.211,ACTIVE,211.25,334.54,59.986,1498476604,"201051344000646","219011344069620",26.54,12.30,0,328.22,339.34,5.7,3.6,0.009,739573.8,739573.8,11442,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476609,2150238.00
06/26/2017 07:30,2,0.141,ACTIVE,210.12,334.54,59.954,1498476604,"274151322000052","219011344069620",26.00,14.30,0,329.43,338.14,3.8,1.7,0.000,1005451.7,1005451.7,11368,0,0,0,L,1151911521,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476610,2150239.00
06/26/2017 07:30,2,0.215,ACTIVE,211.48,335.74,59.986,1498476604,"201051344000585","219011344069620",26.22,13.00,0,329.73,340.55,5.7,3.6,0.009,752155.7,752155.7,11441,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476611,2150240.00
06/26/2017 07:30,2,0.217,ACTIVE,211.70,334.54,59.991,1498476604,"201051344001230","219011344069620",23.16,12.70,0,328.82,339.65,5.1,3.0,0.004,744196.3,744196.3,11454,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476611,2150241.00
06/26/2017 07:30,2,0.213,ACTIVE,211.93,335.14,59.991,1498476604,"201051344000582","219011344069620",25.98,12.30,0,329.73,340.25,5.6,3.5,0.009,733597.5,733597.5,11430,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476612,2150242.00
06/26/2017 07:30,2,0.238,ACTIVE,211.03,334.24,59.986,1498476604,"201051344000955","219011344069620",25.76,12.70,0,327.62,340.25,6.2,4.1,0.009,752999.2,752999.2,11451,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476613,2150243.00
06/26/2017 07:30,2,0.062,ACTIVE_NO_POWER,210.57,334.84,59.970,1498476604,"274151322000094","219011344069620",28.51,13.30,0,330.93,337.84,1.8,0.0,0.004,826735.7,826735.7,11655,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476614,2150244.00
06/26/2017 07:30,2,0.242,ACTIVE,211.03,334.54,59.975,1498476604,"201051344000579","219011344069620",26.32,12.70,0,328.82,339.95,6.5,4.3,0.004,762457.5,762457.5,11435,0,0,0,L,1122011218,0,120.20,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476615,2150245.00
06/26/2017 07:30,2,0.223,ACTIVE,211.25,333.93,59.986,1498476604,"201051344000890","219011344069620",25.70,13.00,0,328.52,340.25,5.8,3.7,0.009,747013.6,747013.6,11448,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476616,2150246.00
06/26/2017 07:30,2,0.225,ACTIVE,211.70,335.14,59.975,1498476604,"201051344000438","219011344069620",25.72,12.30,0,329.73,339.95,5.9,3.8,0.004,749613.0,749613.0,11437,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476617,2150247.00
06/26/2017 07:30,2,0.227,ACTIVE,211.70,315.90,59.996,1498476604,"201051344000417","219011344069620",18.67,12.30,0,313.20,354.67,4.3,2.2,0.000,682545.6,682545.6,11465,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476618,2150248.00
06/26/2017 07:30,2,0.117,ACTIVE,210.57,334.54,59.986,1498476604,"274151322000083","219011344069620",26.12,14.30,0,330.33,338.44,3.1,1.1,0.004,995292.3,995292.3,11371,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476619,2150249.00
06/26/2017 07:30,2,0.119,ACTIVE,211.25,336.04,59.986,1498476604,"274151322000076","219011344069620",26.98,14.30,0,331.23,339.04,3.3,1.2,0.009,1061842.2,1061842.2,11374,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476620,2150250.00
06/26/2017 07:30,2,0.205,ACTIVE,211.03,334.24,59.986,1498476604,"201051344000868","219011344069620",25.27,11.70,0,328.82,340.55,5.3,3.2,0.009,742752.9,742752.9,11448,0,0,0,L,1122011218,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476620,2150251.00
06/26/2017 07:30,2,0.113,ACTIVE,210.57,334.24,59.981,1498476604,"274151322000095","219011344069620",25.33,14.00,0,330.03,337.84,2.9,0.9,0.009,1051586.3,1051586.3,11385,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476622,2150252.00
06/26/2017 07:30,2,0.172,ACTIVE,211.03,336.34,59.991,1498476604,"201051344000988","219011344069620",17.91,12.00,0,325.82,344.15,3.1,1.1,0.000,654781.7,654781.7,11435,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476623,2150253.00
06/26/2017 07:30,2,0.199,ACTIVE,211.48,334.24,59.986,1498476604,"201051344001025","219011344069620",26.14,12.30,0,329.73,339.95,5.3,3.2,0.004,749559.8,749559.8,11452,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476623,2150254.00
06/26/2017 07:30,2,0.211,ACTIVE,211.03,334.24,59.986,1498476604,"201051344000458","219011344069620",26.32,12.70,0,328.22,340.55,5.7,3.5,0.004,754422.5,754422.5,11426,0,0,0,L,1122011218,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476624,2150255.00
06/26/2017 07:30,2,0.215,ACTIVE,211.70,336.34,59.986,1498476604,"201051344000853","219011344069620",23.54,11.30,0,330.63,341.45,5.1,3.0,0.009,755341.6,755341.6,11437,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476625,2150256.00
06/26/2017 07:30,2,0.197,ACTIVE,211.93,336.34,60.023,1498476604,"201051344000685","219011344069620",25.27,12.70,0,328.82,341.75,5.0,2.9,0.009,749561.7,749561.7,11462,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476626,2150257.00
06/26/2017 07:30,2,0.207,ACTIVE,211.70,335.44,59.975,1498476604,"201051344000917","219011344069620",24.73,13.30,0,328.22,341.15,5.2,3.1,0.009,746193.1,746193.1,11452,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476627,2150258.00
06/26/2017 07:30,2,0.191,ACTIVE,211.48,334.84,59.981,1498476604,"201051344001145","219011344069620",25.52,12.30,0,330.03,341.15,5.0,2.9,0.004,754196.9,754196.9,11441,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476628,2150259.00
06/26/2017 07:30,2,0.219,ACTIVE,211.70,335.14,59.991,1498476604,"201051344000651","219011344069620",25.15,12.00,0,328.22,340.55,5.6,3.5,0.009,742853.1,742853.1,11442,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476629,2150260.00
06/26/2017 07:30,2,0.105,ACTIVE,210.12,333.93,59.986,1498476604,"274151322000088","219011344069620",24.41,14.30,0,330.03,338.14,2.6,0.6,0.000,954560.2,954560.2,11373,0,0,0,L,1151911521,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476630,2150261.00
06/26/2017 07:30,2,0.080,ACTIVE,211.03,334.54,59.981,1498476604,"274151322000068","219011344069620",28.59,14.70,0,331.83,338.74,2.3,0.3,0.000,827276.7,827276.7,11670,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476631,2150262.00
06/26/2017 07:30,2,0.207,ACTIVE,211.48,334.84,59.981,1498476604,"201051344001135","219011344069620",25.96,12.70,0,328.52,339.65,5.5,3.4,0.004,738284.6,738284.6,11431,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476632,2150263.00
06/26/2017 07:30,2,0.215,ACTIVE,210.80,334.54,59.986,1498476604,"201051344000594","219011344069620",25.25,12.70,0,328.22,340.25,5.5,3.4,0.009,757373.2,757373.2,11434,0,0,0,L,1122011218,0,120.20,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476632,2150264.00
06/26/2017 07:30,2,0.209,ACTIVE,211.48,334.54,59.986,1498476604,"201051344001203","219011344069620",25.05,12.70,0,330.03,342.05,5.3,3.2,0.004,747765.6,747765.6,11472,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476633,2150265.00
06/26/2017 07:30,2,0.113,ACTIVE,210.57,334.84,59.991,1498476604,"274151322000054","219011344069620",25.90,14.70,0,329.43,338.44,2.9,0.9,0.004,971528.9,971528.9,11354,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476634,2150266.00
06/26/2017 07:30,2,0.205,ACTIVE,211.25,333.93,59.996,1498476604,"201051344000867","219011344069620",25.41,13.00,0,329.13,340.55,5.3,3.2,0.004,741573.4,741573.4,11466,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476635,2150267.00
06/26/2017 07:30,2,0.238,ACTIVE,211.48,335.44,59.986,1498476604,"201051344001093","219011344069620",25.47,13.30,0,328.52,339.95,6.2,4.0,0.009,746096.1,746096.1,11460,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476636,2150268.00
06/26/2017 07:30,2,0.150,ACTIVE,211.03,334.84,59.996,1498476604,"201051344000900","219011344069620",25.60,11.70,0,328.82,340.25,3.9,1.9,0.009,763120.6,763120.6,11446,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476637,2150269.00
06/26/2017 07:30,2,0.211,ACTIVE,211.25,334.54,59.996,1498476604,"201051344000648","219011344069620",26.54,11.30,0,330.63,340.25,5.7,3.6,0.009,751245.0,751245.0,11434,0,0,0,L,1122011218,0,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476638,2150270.00
06/26/2017 07:30,2,0.213,ACTIVE,210.80,333.63,59.991,1498476604,"201051344000569","219011344069620",26.42,12.00,0,328.82,339.95,5.7,3.6,0.009,765249.7,765249.7,11413,0,0,0,L,1122011218,0,119.97,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476639,2150271.00
06/26/2017 07:30,2,0.215,ACTIVE,211.03,334.54,59.991,1498476604,"201051344000983","219011344069620",25.49,12.00,0,328.82,340.55,5.6,3.4,0.004,755809.5,755809.5,11439,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476640,2150272.00
