ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 07:30,2,0.197,ACTIVE,211.25,335.14,60.002,1498476604,"201051344001158","219011344069620",25.33,12.00,0,327.32,340.25,5.0,2.9,0.009,740735.6,740735.6,11443,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476641,2150273.00
06/26/2017 07:30,2,0.221,ACTIVE,211.48,335.44,59.996,1498476604,"201051344000576","219011344069620",24.87,11.70,0,329.13,342.05,5.6,3.5,0.009,755294.0,755294.0,11442,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476642,2150274.00
06/26/2017 07:30,2,0.123,ACTIVE,210.57,316.80,59.965,1498476604,"274151322000087","219011344069620",25.88,15.50,0,313.80,338.44,3.2,1.2,0.000,945303.2,945303.2,11535,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498476643,2150275.00
06/26/2017 07:45,2,0.303,ALERT,211.25,336.34,59.965,1498477503,"201051344000645","219011344069620",28.84,12.70,0,295.46,339.95,8.9,6.6,0.044,754239.9,754239.9,11426,0,0,0,L,1122011218,0,121.10,121.33,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477505,2150276.00
06/26/2017 07:45,2,0.252,ALERT,210.80,334.84,60.007,1498477503,"274151322000085","219011344069620",27.12,14.70,0,294.56,338.74,7.0,4.8,0.031,967300.8,967300.8,11361,0,0,0,L,1151911521,0,121.55,121.10,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477507,2150277.00
06/26/2017 07:45,2,0.320,ALERT,211.70,337.84,60.012,1498477503,"201051344000633","219011344069620",29.06,12.30,0,294.26,341.15,9.5,7.2,0.044,740965.5,740965.5,11475,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477509,2150278.00
06/26/2017 07:45,2,0.334,ALERT,210.80,335.44,59.959,1498477503,"201051344000469","219011344069620",28.69,11.30,0,295.16,339.65,9.8,7.5,0.044,744313.9,744313.9,11446,0,0,0,L,1122011218,0,120.20,121.33,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477510,2150279.00
06/26/2017 07:45,2,0.324,ALERT,211.03,335.44,60.012,1498477503,"201051344000646","219011344069620",28.67,12.70,0,295.16,340.25,9.4,7.2,0.040,739575.1,739575.1,11443,0,0,0,L,1122011218,0,121.10,120.88,0002,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477512,2150280.00
06/26/2017 07:45,2,0.283,ACTIVE,210.35,334.24,59.996,1498477503,"274151322000052","219011344069620",27.29,14.70,0,325.82,341.75,7.8,5.7,0.035,1005452.6,1005452.6,11369,0,0,0,L,1151911521,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477513,2150281.00
06/26/2017 07:45,2,0.334,ALERT,211.48,336.04,60.018,1498477503,"201051344000585","219011344069620",28.69,13.00,0,295.16,339.95,9.7,7.5,0.044,752157.0,752157.0,11442,0,0,0,L,1122011218,0,120.65,121.33,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477515,2150282.00
06/26/2017 07:45,2,0.320,ALERT,211.25,334.54,60.012,1498477503,"201051344001230","219011344069620",28.47,12.70,0,296.06,339.04,9.2,7.0,0.044,744197.6,744197.6,11455,0,0,0,L,1122011218,0,121.10,120.65,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477517,2150283.00
06/26/2017 07:45,2,0.334,ALERT,211.93,336.04,60.007,1498477503,"201051344000582","219011344069620",27.65,12.70,0,297.26,339.95,9.4,7.1,0.044,733598.8,733598.8,11431,0,0,0,L,1122011218,0,121.10,121.10,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477519,2150284.00
06/26/2017 07:45,2,0.342,ALERT,211.03,334.84,60.012,1498477503,"201051344000955","219011344069620",28.88,13.00,0,296.06,339.04,10.0,7.8,0.044,753000.6,753000.6,11452,0,0,0,L,1122011218,0,120.42,121.10,0002,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477520,2150285.00
06/26/2017 07:45,2,0.164,ALERT,210.57,358.58,60.002,1498477503,"274151322000094","219011344069620",33.40,14.00,0,294.26,396.45,5.5,3.4,0.027,826736.1,826736.1,11656,0,0,0,L,1151911521,0,120.65,121.33,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477522,2150286.00
06/26/2017 07:45,2,0.357,ALERT,211.03,334.84,60.018,1498477503,"201051344000579","219011344069620",28.65,13.00,0,296.96,339.34,10.4,8.1,0.040,762459.1,762459.1,11436,0,0,0,L,1122011218,0,120.42,120.88,0002,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477524,2150287.00
06/26/2017 07:45,2,0.342,ALERT,211.48,335.14,60.012,1498477503,"201051344000890","219011344069620",28.77,13.00,0,296.36,339.34,10.0,7.7,0.044,747015.1,747015.1,11449,0,0,0,L,1122011218,0,121.33,120.65,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477526,2150288.00
06/26/2017 07:45,2,0.336,ALERT,211.48,335.14,60.012,1498477503,"201051344000438","219011344069620",28.98,13.00,0,295.76,339.95,9.9,7.6,0.040,749614.4,749614.4,11438,0,0,0,L,1122011218,0,121.10,120.88,0002,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477528,2150289.00
06/26/2017 07:45,2,0.381,ALERT,211.70,335.14,60.007,1498477503,"201051344000417","219011344069620",18.47,12.70,0,295.76,352.57,7.2,5.0,0.022,682546.5,682546.5,11466,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477529,2150290.00
06/26/2017 07:45,2,0.260,ACTIVE,210.80,335.14,60.039,1498477503,"274151322000083","219011344069620",27.25,14.70,0,307.78,354.67,7.2,5.0,0.031,995293.0,995293.0,11372,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477530,2150291.00
06/26/2017 07:45,2,0.260,ACTIVE,211.48,336.34,60.007,1498477503,"274151322000076","219011344069620",28.59,14.70,0,327.92,341.15,7.5,5.4,0.035,1061843.0,1061843.0,11375,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477531,2150292.00
06/26/2017 07:45,2,0.324,ALERT,210.80,335.44,60.034,1498477503,"201051344000868","219011344069620",28.63,12.00,0,296.66,339.65,9.4,7.2,0.040,742754.2,742754.2,11449,0,0,0,L,1122011218,0,120.42,121.10,0002,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477533,2150293.00
06/26/2017 07:45,2,0.254,ACTIVE,210.80,335.44,59.986,1498477503,"274151322000095","219011344069620",27.71,14.30,0,312.89,351.07,7.2,5.0,0.031,1051587.0,1051587.0,11386,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477534,2150294.00
06/26/2017 07:45,2,0.326,ALERT,210.57,335.74,60.012,1498477503,"201051344000988","219011344069620",18.03,12.30,0,293.36,339.34,6.0,3.8,0.027,654782.3,654782.3,11436,0,0,0,L,1122011218,0,120.20,121.10,0002,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477536,2150295.00
06/26/2017 07:45,2,0.318,ALERT,211.48,334.84,59.996,1498477503,"201051344001025","219011344069620",29.08,12.70,0,295.76,339.65,9.4,7.1,0.040,749561.1,749561.1,11453,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477538,2150296.00
06/26/2017 07:45,2,0.326,ALERT,210.57,334.24,59.975,1498477503,"201051344000458","219011344069620",28.67,13.00,0,296.36,339.65,9.5,7.2,0.040,754423.8,754423.8,11427,0,0,0,L,1122011218,0,120.65,120.88,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477540,2150297.00
06/26/2017 07:45,2,0.328,ALERT,211.25,336.94,60.012,1498477503,"201051344000853","219011344069620",28.51,11.70,0,296.06,340.85,9.5,7.2,0.040,755342.9,755342.9,11438,0,0,0,L,1122011218,0,121.10,121.10,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477541,2150298.00
06/26/2017 07:45,2,0.309,ALERT,211.93,337.24,60.012,1498477503,"201051344000685","219011344069620",28.80,13.00,0,296.36,340.25,9.0,6.8,0.040,749562.9,749562.9,11463,0,0,0,L,1122011218,0,121.78,121.10,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477543,2150299.00
06/26/2017 07:45,2,0.314,ALERT,211.48,336.04,60.012,1498477503,"201051344000917","219011344069620",28.31,14.00,0,295.16,341.15,9.1,6.8,0.049,746194.3,746194.3,11453,0,0,0,L,1122011218,0,120.88,121.33,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477545,2150300.00
06/26/2017 07:45,2,0.307,ALERT,211.48,335.74,60.012,1498477503,"201051344001145","219011344069620",28.80,12.70,0,296.36,340.25,9.0,6.7,0.040,754198.1,754198.1,11442,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477547,2150301.00
06/26/2017 07:45,2,0.338,ALERT,211.48,335.74,60.007,1498477503,"201051344000651","219011344069620",27.73,12.30,0,295.46,339.95,9.5,7.2,0.044,742854.5,742854.5,11443,0,0,0,L,1122011218,0,121.33,120.65,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477548,2150302.00
06/26/2017 07:45,2,0.242,ACTIVE,209.90,334.84,60.007,1498477503,"274151322000088","219011344069620",26.58,14.30,0,316.50,347.16,6.5,4.4,0.035,954560.8,954560.8,11374,0,0,0,L,1151911521,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477549,2150303.00
06/26/2017 07:45,2,0.182,ALERT,211.03,370.00,60.007,1498477503,"274151322000068","219011344069620",34.59,15.30,0,294.86,394.65,6.4,4.2,0.027,827277.3,827277.3,11671,0,0,0,L,1151911521,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477551,2150304.00
06/26/2017 07:45,2,0.328,ALERT,210.80,333.63,60.012,1498477503,"201051344001135","219011344069620",28.71,13.00,0,296.36,339.34,9.6,7.3,0.044,738286.0,738286.0,11432,0,0,0,L,1122011218,0,120.65,120.65,0002,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477553,2150305.00
06/26/2017 07:45,2,0.330,ALERT,210.57,335.74,60.055,1498477503,"201051344000594","219011344069620",29.04,13.00,0,295.76,339.34,9.8,7.5,0.044,757374.6,757374.6,11435,0,0,0,L,1122011218,0,120.42,120.65,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477555,2150306.00
06/26/2017 07:45,2,0.322,ALERT,211.48,334.84,60.023,1498477503,"201051344001203","219011344069620",28.63,12.70,0,296.06,340.85,9.3,7.1,0.044,747766.9,747766.9,11473,0,0,0,L,1122011218,0,121.33,120.65,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477557,2150307.00
06/26/2017 07:45,2,0.254,ACTIVE,210.35,333.93,60.012,1498477503,"274151322000054","219011344069620",27.06,15.30,0,319.81,346.26,7.0,4.8,0.040,971529.7,971529.7,11355,0,0,0,L,1151911521,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477558,2150308.00
06/26/2017 07:45,2,0.318,ACTIVE,211.25,335.44,60.012,1498477503,"201051344000867","219011344069620",29.00,13.30,0,295.16,339.34,9.4,7.1,0.044,741574.7,741574.7,11467,0,0,0,L,1122011218,0,121.10,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477559,2150309.00
06/26/2017 07:45,2,0.350,ALERT,211.03,335.44,59.975,1498477503,"201051344001093","219011344069620",28.80,13.70,0,296.36,339.65,10.2,8.0,0.044,746097.6,746097.6,11461,0,0,0,L,1122011218,0,120.65,120.65,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477561,2150310.00
06/26/2017 07:45,2,0.270,ALERT,210.57,336.04,60.007,1498477503,"201051344000900","219011344069620",28.80,11.70,0,295.46,339.04,7.9,5.7,0.049,763121.6,763121.6,11447,0,0,0,L,1122011218,0,120.65,120.88,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477563,2150311.00
06/26/2017 07:45,2,0.342,ALERT,210.80,335.14,59.996,1498477503,"201051344000648","219011344069620",27.61,11.70,0,295.76,340.25,9.6,7.3,0.049,751246.4,751246.4,11435,0,0,0,L,1122011218,0,120.20,121.10,0002,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477565,2150312.00
06/26/2017 07:45,2,0.330,ALERT,210.57,334.54,60.007,1498477503,"201051344000569","219011344069620",28.82,12.00,0,296.66,339.34,9.7,7.4,0.044,765251.1,765251.1,11414,0,0,0,L,1122011218,0,119.97,121.10,0002,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477567,2150313.00
06/26/2017 07:45,2,0.328,ALERT,210.80,334.24,60.018,1498477503,"201051344000983","219011344069620",28.84,12.00,0,296.36,339.34,9.7,7.4,0.044,755810.9,755810.9,11440,0,0,0,L,1122011218,0,120.42,120.65,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477569,2150314.00
06/26/2017 07:45,2,0.312,ALERT,210.57,334.84,59.996,1498477503,"201051344001158","219011344069620",28.84,12.00,0,295.46,339.65,9.2,6.9,0.049,740736.9,740736.9,11444,0,0,0,L,1122011218,0,120.20,120.65,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477570,2150315.00
06/26/2017 07:45,2,0.330,ALERT,211.03,335.74,59.996,1498477503,"201051344000576","219011344069620",28.71,12.00,0,295.16,340.55,9.6,7.4,0.040,755295.4,755295.4,11443,0,0,0,L,1122011218,0,120.65,120.88,0002,9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477572,2150316.00
06/26/2017 07:45,2,0.264,ALERT,210.80,335.44,59.991,1498477503,"274151322000087","219011344069620",27.29,16.30,0,294.26,343.25,7.3,5.1,0.027,945304.1,945304.1,11536,0,0,0,L,1151911521,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498477574,2150317.00
06/26/2017 08:00,2,0.473,ACTIVE,212.16,337.84,59.954,1498478403,"201051344000645","219011344069620",29.36,13.00,0,330.03,344.15,14.1,11.7,0.080,754242.1,754242.1,11428,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478404,2150318.00
06/26/2017 08:00,2,0.416,ACTIVE,211.48,336.64,59.975,1498478403,"274151322000085","219011344069620",27.87,15.00,0,331.53,341.15,11.8,9.5,0.066,967302.4,967302.4,11363,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478405,2150319.00
06/26/2017 08:00,2,0.488,ACTIVE,212.16,338.74,59.991,1498478403,"201051344000633","219011344069620",29.34,13.00,0,329.13,345.36,14.6,12.1,0.084,740967.9,740967.9,11477,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478406,2150320.00
06/26/2017 08:00,2,0.514,ACTIVE,211.70,338.14,59.970,1498478403,"201051344000469","219011344069620",27.79,11.70,0,328.22,343.85,14.5,12.0,0.093,744316.3,744316.3,11448,0,0,0,L,1122011218,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478407,2150321.00
06/26/2017 08:00,2,0.496,ACTIVE,211.70,337.84,59.970,1498478403,"201051344000646","219011344069620",28.84,13.00,0,328.82,344.15,14.5,12.1,0.084,739577.4,739577.4,11445,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478408,2150322.00
06/26/2017 08:00,2,0.453,ACTIVE,211.03,336.04,59.965,1498478403,"274151322000052","219011344069620",28.01,15.00,0,330.63,341.75,12.8,10.5,0.066,1005454.5,1005454.5,11370,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478409,2150323.00
06/26/2017 08:00,2,0.492,ACTIVE,212.16,338.44,59.975,1498478403,"201051344000585","219011344069620",29.38,13.30,0,329.43,344.15,14.7,12.2,0.088,752159.4,752159.4,11444,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478410,2150324.00
06/26/2017 08:00,2,0.482,ACTIVE,212.16,336.94,59.970,1498478403,"201051344001230","219011344069620",28.63,13.00,0,327.92,343.25,14.0,11.6,0.080,744199.8,744199.8,11457,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478411,2150325.00
06/26/2017 08:00,2,0.486,ACTIVE,212.61,338.74,59.922,1498478403,"201051344000582","219011344069620",28.86,13.00,0,330.03,344.15,14.2,11.8,0.084,733601.1,733601.1,11433,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478411,2150326.00
06/26/2017 08:00,2,0.494,ACTIVE,211.48,336.64,59.965,1498478403,"201051344000955","219011344069620",29.92,13.30,0,327.02,342.95,15.0,12.5,0.084,753003.1,753003.1,11454,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478412,2150327.00
06/26/2017 08:00,2,0.268,ACTIVE,211.25,410.58,59.986,1498478403,"274151322000094","219011344069620",38.68,15.50,0,332.43,435.53,10.6,8.3,0.062,826737.4,826737.4,11658,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478413,2150328.00
06/26/2017 08:00,2,0.549,ACTIVE,211.93,337.24,59.970,1498478403,"201051344000579","219011344069620",25.60,13.00,0,330.03,343.55,14.3,11.8,0.084,762461.5,762461.5,11438,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478414,2150329.00
06/26/2017 08:00,2,0.508,ACTIVE,211.70,336.34,59.928,1498478403,"201051344000890","219011344069620",28.82,13.30,0,328.22,343.55,14.8,12.4,0.084,747017.5,747017.5,11451,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478415,2150330.00
06/26/2017 08:00,2,0.479,ACTIVE,212.16,337.54,59.965,1498478403,"201051344000438","219011344069620",30.26,13.00,0,330.33,345.06,14.7,12.3,0.080,749616.8,749616.8,11440,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478416,2150331.00
06/26/2017 08:00,2,0.520,ACTIVE,212.16,336.94,60.012,1498478403,"201051344000417","219011344069620",18.98,13.00,0,329.43,340.85,10.0,7.7,0.053,682548.0,682548.0,11468,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478417,2150332.00
06/26/2017 08:00,2,0.438,ACTIVE,210.80,337.84,59.970,1498478403,"274151322000083","219011344069620",27.75,15.30,0,331.23,342.05,12.3,9.9,0.080,995294.8,995294.8,11373,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478418,2150333.00
06/26/2017 08:00,2,0.436,ACTIVE,211.48,339.34,59.975,1498478403,"274151322000076","219011344069620",29.26,15.00,0,332.43,342.65,12.9,10.5,0.071,1061844.9,1061844.9,11376,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478419,2150334.00
06/26/2017 08:00,2,0.461,ACTIVE,211.70,337.24,59.944,1498478403,"201051344000868","219011344069620",30.30,12.30,0,328.52,342.95,14.2,11.7,0.084,742756.5,742756.5,11451,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478420,2150335.00
06/26/2017 08:00,2,0.430,ACTIVE,211.25,335.14,59.959,1498478403,"274151322000095","219011344069620",28.45,14.70,0,331.23,341.15,12.4,10.0,0.066,1051588.8,1051588.8,11387,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478421,2150336.00
06/26/2017 08:00,2,0.473,ACTIVE,211.48,338.14,59.965,1498478403,"201051344000988","219011344069620",18.87,12.30,0,328.22,342.35,9.1,6.8,0.057,654783.5,654783.5,11438,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478421,2150337.00
06/26/2017 08:00,2,0.479,ACTIVE,212.38,336.94,59.965,1498478403,"201051344001025","219011344069620",29.68,13.00,0,329.43,344.15,14.4,12.0,0.084,749563.4,749563.4,11455,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478422,2150338.00
06/26/2017 08:00,2,0.490,ACTIVE,211.48,336.64,59.965,1498478403,"201051344000458","219011344069620",29.30,13.30,0,329.13,343.55,14.6,12.1,0.088,754426.1,754426.1,11429,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478423,2150339.00
06/26/2017 08:00,2,0.500,ACTIVE,212.16,338.44,59.965,1498478403,"201051344000853","219011344069620",28.39,12.00,0,330.63,345.36,14.4,11.9,0.088,755345.2,755345.2,11440,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478424,2150340.00
06/26/2017 08:00,2,0.486,ACTIVE,212.38,338.74,59.970,1498478403,"201051344000685","219011344069620",28.33,13.30,0,329.73,344.15,14.0,11.6,0.084,749565.1,749565.1,11465,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478425,2150341.00
06/26/2017 08:00,2,0.482,ACTIVE,212.16,338.44,59.933,1498478403,"201051344000917","219011344069620",28.84,14.30,0,328.22,344.45,14.1,11.7,0.084,746196.5,746196.5,11455,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478426,2150342.00
06/26/2017 08:00,2,0.463,ACTIVE,212.16,338.44,60.002,1498478403,"201051344001145","219011344069620",29.56,13.00,0,330.03,344.15,13.9,11.5,0.088,754200.2,754200.2,11444,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478427,2150343.00
06/26/2017 08:00,2,0.496,ACTIVE,212.38,338.14,59.970,1498478403,"201051344000651","219011344069620",29.02,12.70,0,330.03,344.15,14.6,12.2,0.084,742856.8,742856.8,11445,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478428,2150344.00
06/26/2017 08:00,2,0.410,ACTIVE,210.57,336.94,59.959,1498478403,"274151322000088","219011344069620",27.75,15.00,0,330.63,341.15,11.5,9.2,0.057,954562.4,954562.4,11375,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478429,2150345.00
06/26/2017 08:00,2,0.291,ACTIVE,211.48,413.59,59.965,1498478403,"274151322000068","219011344069620",38.90,16.30,0,333.33,419.60,11.5,9.2,0.066,827278.8,827278.8,11673,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478430,2150346.00
06/26/2017 08:00,2,0.490,ACTIVE,211.70,336.94,59.954,1498478403,"201051344001135","219011344069620",29.42,13.00,0,328.22,342.65,14.6,12.2,0.084,738288.3,738288.3,11434,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478431,2150347.00
06/26/2017 08:00,2,0.512,ACTIVE,211.48,337.54,59.954,1498478403,"201051344000594","219011344069620",28.25,13.70,0,328.22,343.55,14.7,12.2,0.093,757376.9,757376.9,11437,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478432,2150348.00
06/26/2017 08:00,2,0.477,ACTIVE,212.16,336.94,59.949,1498478403,"201051344001203","219011344069620",29.74,13.30,0,329.73,344.45,14.3,11.9,0.084,747769.2,747769.2,11475,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478433,2150349.00
06/26/2017 08:00,2,0.424,ACTIVE,210.57,334.54,59.933,1498478403,"274151322000054","219011344069620",27.97,15.50,0,330.63,341.75,12.0,9.7,0.062,971531.3,971531.3,11356,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478433,2150350.00
06/26/2017 08:00,2,0.477,ALERT,211.70,336.64,59.996,1498478403,"201051344000867","219011344069620",29.78,13.70,0,329.13,343.25,14.4,12.0,0.080,741576.9,741576.9,11468,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478435,2150351.00
06/26/2017 08:00,2,0.502,ACTIVE,211.93,337.54,59.970,1498478403,"201051344001093","219011344069620",29.56,13.70,0,329.73,343.85,15.1,12.6,0.084,746100.0,746100.0,11463,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478436,2150352.00
06/26/2017 08:00,2,0.449,ACTIVE,211.70,337.84,60.002,1498478403,"201051344000900","219011344069620",28.39,12.00,0,329.73,343.55,12.9,10.6,0.084,763123.5,763123.5,11449,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478437,2150353.00
06/26/2017 08:00,2,0.498,ACTIVE,211.70,337.84,59.965,1498478403,"201051344000648","219011344069620",29.28,12.00,0,329.43,344.15,14.8,12.3,0.084,751248.7,751248.7,11437,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478438,2150354.00
06/26/2017 08:00,2,0.506,ACTIVE,211.48,337.24,59.975,1498478403,"201051344000569","219011344069620",28.98,12.30,0,328.82,343.55,14.9,12.4,0.088,765253.4,765253.4,11416,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478439,2150355.00
06/26/2017 08:00,2,0.498,ACTIVE,211.70,336.94,59.965,1498478403,"201051344000983","219011344069620",28.94,12.30,0,328.52,343.25,14.6,12.2,0.088,755813.2,755813.2,11442,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478440,2150356.00
06/26/2017 08:00,2,0.486,ACTIVE,211.70,337.54,59.981,1498478403,"201051344001158","219011344069620",28.88,12.30,0,327.62,343.85,14.2,11.8,0.088,740739.1,740739.1,11446,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478441,2150357.00
06/26/2017 08:00,2,0.490,ACTIVE,212.16,338.44,59.933,1498478403,"201051344000576","219011344069620",29.46,12.00,0,329.43,345.06,14.6,12.2,0.084,755297.6,755297.6,11445,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478442,2150358.00
06/26/2017 08:00,2,0.438,ACTIVE,211.03,338.74,59.954,1498478403,"274151322000087","219011344069620",27.77,16.70,0,331.53,341.75,12.4,10.0,0.062,945305.8,945305.8,11538,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498478443,2150359.00
06/26/2017 08:15,2,0.721,ACTIVE,211.48,339.34,59.981,1498479304,"201051344000645","219011344069620",28.92,13.70,0,325.82,348.36,21.1,18.5,0.146,754246.0,754246.0,11429,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479305,2150360.00
06/26/2017 08:15,2,0.654,ACTIVE,210.35,336.04,59.965,1498479304,"274151322000085","219011344069620",28.90,15.50,0,325.22,344.76,19.2,16.6,0.110,967305.8,967305.8,11364,0,0,0,L,1151911521,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479306,2150361.00
06/26/2017 08:15,2,0.705,ACTIVE,211.70,341.45,59.986,1498479304,"201051344000633","219011344069620",29.92,13.30,0,327.02,349.56,21.4,18.8,0.155,740971.8,740971.8,11478,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479307,2150362.00
06/26/2017 08:15,2,0.721,ACTIVE,211.25,339.95,59.970,1498479304,"201051344000469","219011344069620",29.76,12.30,0,324.62,347.76,21.7,19.1,0.159,744320.3,744320.3,11449,0,0,0,L,1122011218,0,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479308,2150363.00
06/26/2017 08:15,2,0.721,ACTIVE,211.03,339.04,59.986,1498479304,"201051344000646","219011344069620",29.48,13.70,0,324.92,348.06,21.6,18.9,0.155,739581.4,739581.4,11446,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479308,2150364.00
06/26/2017 08:15,2,0.686,ACTIVE,210.35,339.34,59.965,1498479304,"274151322000052","219011344069620",29.18,15.80,0,324.92,345.36,20.3,17.7,0.137,1005458.1,1005458.1,11371,0,0,0,L,1151911521,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479309,2150365.00
06/26/2017 08:15,2,0.729,ACTIVE,211.48,340.55,59.986,1498479304,"201051344000585","219011344069620",29.66,14.00,0,324.62,347.76,21.9,19.2,0.155,752163.4,752163.4,11445,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479310,2150366.00
06/26/2017 08:15,2,0.691,ACTIVE,211.25,338.14,59.975,1498479304,"201051344001230","219011344069620",29.90,13.70,0,325.22,347.46,21.0,18.3,0.150,744203.6,744203.6,11458,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479311,2150367.00
06/26/2017 08:15,2,0.707,ACTIVE,212.16,339.95,59.986,1498479304,"201051344000582","219011344069620",29.68,13.70,0,324.92,348.36,21.3,18.6,0.146,733605.0,733605.0,11434,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479312,2150368.00
06/26/2017 08:15,2,0.732,ACTIVE,210.80,338.74,59.981,1498479304,"201051344000955","219011344069620",29.62,14.00,0,324.62,347.46,22.0,19.3,0.155,753007.1,753007.1,11455,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479313,2150369.00
06/26/2017 08:15,2,0.432,ACTIVE,210.12,422.30,59.975,1498479304,"274151322000094","219011344069620",39.92,16.70,0,333.63,438.83,17.5,15.0,0.106,826740.4,826740.4,11659,0,0,0,L,1151911521,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479314,2150370.00
06/26/2017 08:15,2,0.754,ACTIVE,211.25,339.34,60.002,1498479304,"201051344000579","219011344069620",29.26,13.70,0,326.42,348.36,22.4,19.7,0.159,762465.7,762465.7,11439,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479315,2150371.00
06/26/2017 08:15,2,0.738,ACTIVE,211.25,338.44,59.991,1498479304,"201051344000890","219011344069620",29.64,14.00,0,324.92,348.06,22.2,19.5,0.155,747021.5,747021.5,11452,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479316,2150372.00
06/26/2017 08:15,2,0.723,ACTIVE,211.48,339.04,59.981,1498479304,"201051344000438","219011344069620",29.92,13.70,0,324.92,348.36,21.9,19.2,0.146,749620.8,749620.8,11441,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479317,2150373.00
06/26/2017 08:15,2,0.752,ACTIVE,211.70,337.54,59.986,1498479304,"201051344000417","219011344069620",19.16,13.30,0,325.52,343.85,14.6,12.2,0.093,682550.5,682550.5,11469,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479317,2150374.00
06/26/2017 08:15,2,0.660,ACTIVE,210.57,338.74,59.981,1498479304,"274151322000083","219011344069620",29.40,15.50,0,325.22,345.36,19.7,17.1,0.137,995298.2,995298.2,11374,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479318,2150375.00
06/26/2017 08:15,2,0.691,ACTIVE,211.03,337.54,59.975,1498479304,"274151322000076","219011344069620",29.60,15.50,0,325.52,346.26,20.7,18.1,0.133,1061848.6,1061848.6,11377,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479319,2150376.00
06/26/2017 08:15,2,0.732,ACTIVE,211.03,339.65,59.917,1498479304,"201051344000868","219011344069620",29.20,12.70,0,324.92,348.06,21.7,19.1,0.155,742760.4,742760.4,11452,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479320,2150377.00
06/26/2017 08:15,2,0.674,ACTIVE,210.35,338.74,59.975,1498479304,"274151322000095","219011344069620",29.38,15.30,0,325.22,344.76,20.1,17.4,0.124,1051592.3,1051592.3,11388,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479321,2150378.00
06/26/2017 08:15,2,0.719,ACTIVE,211.03,338.44,59.981,1498479304,"201051344000988","219011344069620",19.10,13.00,0,326.12,345.36,13.9,11.5,0.106,654785.8,654785.8,11439,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479322,2150379.00
06/26/2017 08:15,2,0.727,ACTIVE,211.48,338.74,59.975,1498479304,"201051344001025","219011344069620",29.54,13.70,0,324.02,348.36,21.8,19.1,0.155,749567.3,749567.3,11456,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479323,2150380.00
06/26/2017 08:15,2,0.707,ACTIVE,211.25,339.04,59.975,1498479304,"201051344000458","219011344069620",30.02,13.70,0,325.52,347.76,21.6,18.9,0.155,754430.1,754430.1,11430,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479324,2150381.00
06/26/2017 08:15,2,0.715,ACTIVE,211.70,340.55,59.975,1498479304,"201051344000853","219011344069620",29.62,12.70,0,327.92,349.26,21.5,18.8,0.155,755349.1,755349.1,11441,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479325,2150382.00
06/26/2017 08:15,2,0.703,ACTIVE,211.70,340.25,59.933,1498479304,"201051344000685","219011344069620",29.38,13.70,0,324.92,348.66,21.0,18.3,0.159,749568.9,749568.9,11466,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479326,2150383.00
06/26/2017 08:15,2,0.701,ACTIVE,211.70,340.25,59.970,1498479304,"201051344000917","219011344069620",29.48,14.70,0,325.22,348.06,20.9,18.3,0.150,746200.3,746200.3,11456,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479327,2150384.00
06/26/2017 08:15,2,0.689,ACTIVE,211.70,339.34,59.970,1498479304,"201051344001145","219011344069620",30.02,13.30,0,325.82,349.26,21.0,18.4,0.150,754204.0,754204.0,11445,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479328,2150385.00
06/26/2017 08:15,2,0.717,ACTIVE,211.48,339.65,59.981,1498479304,"201051344000651","219011344069620",29.56,13.30,0,326.12,348.36,21.5,18.8,0.155,742860.7,742860.7,11446,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479329,2150386.00
06/26/2017 08:15,2,0.641,ACTIVE,210.12,339.65,59.965,1498479304,"274151322000088","219011344069620",28.71,15.50,0,324.62,345.06,18.6,16.1,0.110,954565.6,954565.6,11376,0,0,0,L,1151911521,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479330,2150387.00
06/26/2017 08:15,2,0.455,ACTIVE,211.03,418.70,59.965,1498479304,"274151322000068","219011344069620",39.42,17.50,0,334.24,436.43,18.3,15.8,0.102,827282.1,827282.1,11674,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479330,2150388.00
06/26/2017 08:15,2,0.715,ACTIVE,211.25,338.74,59.975,1498479304,"201051344001135","219011344069620",30.10,13.70,0,324.62,348.06,21.8,19.1,0.155,738292.3,738292.3,11435,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479331,2150389.00
06/26/2017 08:15,2,0.725,ACTIVE,210.80,339.65,59.944,1498479304,"201051344000594","219011344069620",29.74,14.30,0,324.02,348.36,21.9,19.2,0.159,757381.0,757381.0,11438,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479332,2150390.00
06/26/2017 08:15,2,0.717,ACTIVE,211.70,339.34,59.986,1498479304,"201051344001203","219011344069620",29.44,13.70,0,324.92,349.26,21.4,18.8,0.155,747773.1,747773.1,11476,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479333,2150391.00
06/26/2017 08:15,2,0.662,ACTIVE,210.35,338.44,59.991,1498479304,"274151322000054","219011344069620",28.86,16.00,0,325.22,345.06,19.4,16.8,0.124,971534.7,971534.7,11357,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479334,2150392.00
06/26/2017 08:15,2,0.721,ACTIVE,211.48,338.74,59.970,1498479304,"201051344000867","219011344069620",29.66,14.00,0,325.82,347.76,21.7,19.0,0.150,741580.9,741580.9,11470,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479335,2150393.00
06/26/2017 08:15,2,0.738,ACTIVE,211.70,340.25,59.970,1498479304,"201051344001093","219011344069620",29.26,14.30,0,324.92,348.06,21.9,19.2,0.146,746104.1,746104.1,11464,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479336,2150394.00
06/26/2017 08:15,2,0.668,ACTIVE,211.03,339.34,59.970,1498479304,"201051344000900","219011344069620",29.86,12.70,0,325.52,348.06,20.2,17.6,0.150,763127.1,763127.1,11450,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479337,2150395.00
06/26/2017 08:15,2,0.721,ACTIVE,211.25,339.34,59.975,1498479304,"201051344000648","219011344069620",29.72,12.70,0,327.02,348.36,21.7,19.0,0.155,751252.7,751252.7,11438,0,0,0,L,1122011218,0,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479338,2150396.00
06/26/2017 08:15,2,0.727,ACTIVE,211.48,339.65,59.991,1498479304,"201051344000569","219011344069620",30.00,13.00,0,324.92,348.66,22.1,19.5,0.159,765257.4,765257.4,11417,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479339,2150397.00
06/26/2017 08:15,2,0.727,ACTIVE,211.25,339.34,59.970,1498479304,"201051344000983","219011344069620",29.34,13.00,0,326.12,348.36,21.6,19.0,0.159,755817.1,755817.1,11443,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479339,2150398.00
06/26/2017 08:15,2,0.703,ACTIVE,211.25,339.65,59.981,1498479304,"201051344001158","219011344069620",29.92,13.00,0,326.12,348.06,21.3,18.6,0.159,740743.0,740743.0,11447,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479340,2150399.00
06/26/2017 08:15,2,0.703,ACTIVE,211.93,340.85,59.981,1498479304,"201051344000576","219011344069620",30.10,12.70,0,326.42,349.26,21.4,18.8,0.159,755301.6,755301.6,11446,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479341,2150400.00
06/26/2017 08:15,2,0.666,ACTIVE,210.57,336.94,59.970,1498479304,"274151322000087","219011344069620",28.78,17.80,0,325.52,345.06,19.4,16.8,0.106,945309.2,945309.2,11539,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498479342,2150401.00
06/26/2017 08:30,2,0.660,ACTIVE,211.93,339.95,59.991,1498480203,"201051344000645","219011344069620",29.46,14.00,0,320.41,350.77,19.8,17.1,0.137,754250.5,754250.5,11430,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480204,2150402.00
06/26/2017 08:30,2,0.605,ACTIVE,211.03,339.65,60.018,1498480203,"274151322000085","219011344069620",28.49,16.00,0,320.71,346.26,17.5,15.0,0.106,967309.8,967309.8,11365,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480205,2150403.00
06/26/2017 08:30,2,0.674,ACTIVE,212.16,341.45,60.012,1498480203,"201051344000633","219011344069620",29.16,14.00,0,321.31,352.27,19.9,17.3,0.141,740976.4,740976.4,11479,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480206,2150404.00
06/26/2017 08:30,2,0.678,ACTIVE,211.93,340.55,59.986,1498480203,"201051344000469","219011344069620",29.46,13.00,0,318.30,350.47,20.3,17.7,0.141,744325.0,744325.0,11450,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480207,2150405.00
06/26/2017 08:30,2,0.656,ACTIVE,211.70,339.34,59.986,1498480203,"201051344000646","219011344069620",29.88,14.30,0,319.51,351.07,19.9,17.3,0.146,739586.0,739586.0,11447,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480208,2150406.00
06/26/2017 08:30,2,0.627,ACTIVE,210.80,337.54,59.986,1498480203,"274151322000052","219011344069620",29.30,16.30,0,319.81,346.86,18.6,16.0,0.106,1005462.5,1005462.5,11372,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480209,2150407.00
06/26/2017 08:30,2,0.684,ACTIVE,212.38,340.55,60.023,1498480203,"201051344000585","219011344069620",29.38,14.70,0,321.01,350.17,20.4,17.7,0.141,752168.1,752168.1,11446,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480210,2150408.00
06/26/2017 08:30,2,0.637,ACTIVE,211.93,338.44,59.986,1498480203,"201051344001230","219011344069620",29.72,14.30,0,319.51,349.26,19.2,16.6,0.133,744208.1,744208.1,11459,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480210,2150409.00
06/26/2017 08:30,2,0.662,ACTIVE,212.61,339.95,59.981,1498480203,"201051344000582","219011344069620",29.16,14.00,0,319.51,350.17,19.6,17.0,0.137,733609.5,733609.5,11435,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480211,2150410.00
06/26/2017 08:30,2,0.672,ACTIVE,211.93,339.34,59.981,1498480203,"201051344000955","219011344069620",29.90,14.30,0,318.61,349.26,20.4,17.7,0.133,753011.9,753011.9,11456,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480212,2150411.00
06/26/2017 08:30,2,0.389,ACTIVE,211.03,424.41,59.981,1498480203,"274151322000094","219011344069620",40.02,17.50,0,333.03,437.03,15.6,13.1,0.093,826744.0,826744.0,11660,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480213,2150412.00
06/26/2017 08:30,2,0.688,ACTIVE,211.25,338.74,59.986,1498480203,"201051344000579","219011344069620",29.90,14.30,0,319.21,350.77,20.8,18.2,0.141,762470.5,762470.5,11440,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480214,2150413.00
06/26/2017 08:30,2,0.680,ACTIVE,212.16,338.74,59.981,1498480203,"201051344000890","219011344069620",29.52,14.70,0,319.51,349.56,20.4,17.7,0.137,747026.3,747026.3,11453,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480215,2150414.00
06/26/2017 08:30,2,0.662,ACTIVE,212.38,339.95,59.986,1498480203,"201051344000438","219011344069620",30.08,14.30,0,319.21,351.07,20.2,17.6,0.137,749625.5,749625.5,11442,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480216,2150415.00
