ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 08:30,2,0.705,ACTIVE,212.16,337.54,59.986,1498480203,"201051344000417","219011344069620",18.92,14.00,0,320.41,345.06,13.5,11.1,0.084,682553.5,682553.5,11470,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480217,2150416.00
06/26/2017 08:30,2,0.613,ACTIVE,211.03,339.95,59.965,1498480203,"274151322000083","219011344069620",28.78,16.30,0,320.71,347.16,17.9,15.3,0.115,995302.4,995302.4,11375,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480218,2150417.00
06/26/2017 08:30,2,0.627,ACTIVE,212.16,340.85,59.981,1498480203,"274151322000076","219011344069620",29.66,16.00,0,321.61,347.46,18.8,16.2,0.119,1061853.0,1061853.0,11378,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480219,2150418.00
06/26/2017 08:30,2,0.666,ACTIVE,211.48,339.04,59.975,1498480203,"201051344000868","219011344069620",29.46,13.30,0,318.30,350.47,19.9,17.3,0.137,742765.1,742765.1,11453,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480220,2150419.00
06/26/2017 08:30,2,0.609,ACTIVE,211.25,340.85,59.981,1498480203,"274151322000095","219011344069620",29.34,15.80,0,320.11,346.86,18.1,15.6,0.115,1051596.5,1051596.5,11389,0,0,0,L,1151911521,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480221,2150420.00
06/26/2017 08:30,2,0.656,ACTIVE,211.48,339.04,59.970,1498480203,"201051344000988","219011344069620",19.18,13.30,0,319.81,347.76,12.8,10.4,0.093,654788.7,654788.7,11440,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480222,2150421.00
06/26/2017 08:30,2,0.672,ACTIVE,212.16,338.74,59.986,1498480203,"201051344001025","219011344069620",29.26,14.30,0,318.30,350.47,19.9,17.3,0.141,749572.0,749572.0,11457,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480223,2150422.00
06/26/2017 08:30,2,0.664,ACTIVE,211.25,338.44,59.970,1498480203,"201051344000458","219011344069620",29.60,14.30,0,318.91,350.17,19.9,17.3,0.141,754434.7,754434.7,11431,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480224,2150423.00
06/26/2017 08:30,2,0.662,ACTIVE,212.16,340.85,59.944,1498480203,"201051344000853","219011344069620",29.34,13.00,0,323.41,352.57,19.7,17.1,0.141,755353.7,755353.7,11442,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480225,2150424.00
06/26/2017 08:30,2,0.629,ACTIVE,212.38,340.25,59.991,1498480203,"201051344000685","219011344069620",29.84,14.30,0,320.71,351.07,19.0,16.4,0.137,749573.3,749573.3,11467,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480225,2150425.00
06/26/2017 08:30,2,0.635,ACTIVE,212.16,340.25,59.991,1498480203,"201051344000917","219011344069620",29.52,15.30,0,318.61,349.86,19.0,16.4,0.137,746204.7,746204.7,11457,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480226,2150426.00
06/26/2017 08:30,2,0.637,ACTIVE,212.38,338.74,59.970,1498480203,"201051344001145","219011344069620",29.50,14.00,0,320.41,350.47,19.0,16.4,0.141,754208.5,754208.5,11446,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480227,2150427.00
06/26/2017 08:30,2,0.652,ACTIVE,212.16,339.95,59.954,1498480203,"201051344000651","219011344069620",29.68,14.00,0,323.11,349.86,19.7,17.1,0.137,742865.3,742865.3,11447,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480228,2150428.00
06/26/2017 08:30,2,0.598,ACTIVE,210.57,336.04,59.938,1498480203,"274151322000088","219011344069620",27.73,16.00,0,320.11,345.96,16.8,14.3,0.097,954569.5,954569.5,11377,0,0,0,L,1151911521,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480229,2150429.00
06/26/2017 08:30,2,0.424,ACTIVE,211.70,410.58,59.975,1498480203,"274151322000068","219011344069620",38.55,18.30,0,333.93,440.34,16.6,14.0,0.097,827285.9,827285.9,11675,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480230,2150430.00
06/26/2017 08:30,2,0.658,ACTIVE,212.16,339.04,59.986,1498480203,"201051344001135","219011344069620",29.76,14.30,0,318.61,349.56,19.9,17.3,0.137,738297.0,738297.0,11436,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480231,2150431.00
06/26/2017 08:30,2,0.674,ACTIVE,211.25,338.14,59.933,1498480203,"201051344000594","219011344069620",29.28,14.70,0,320.11,349.86,20.0,17.4,0.141,757385.6,757385.6,11439,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480232,2150432.00
06/26/2017 08:30,2,0.646,ACTIVE,212.16,339.04,59.975,1498480203,"201051344001203","219011344069620",29.56,14.30,0,320.41,351.07,19.4,16.8,0.141,747777.6,747777.6,11477,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480233,2150433.00
06/26/2017 08:30,2,0.598,ACTIVE,211.25,341.45,59.981,1498480203,"274151322000054","219011344069620",28.69,16.70,0,319.81,347.16,17.4,14.9,0.102,971538.8,971538.8,11358,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480233,2150434.00
06/26/2017 08:30,2,0.654,ACTIVE,211.70,338.44,59.965,1498480203,"201051344000867","219011344069620",29.72,14.70,0,320.41,350.47,19.7,17.1,0.137,741585.6,741585.6,11471,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480234,2150435.00
06/26/2017 08:30,2,0.658,ACTIVE,212.16,339.34,60.007,1498480203,"201051344001093","219011344069620",29.60,15.00,0,319.51,349.86,19.8,17.2,0.128,746108.7,746108.7,11465,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480235,2150436.00
06/26/2017 08:30,2,0.621,ACTIVE,211.70,340.25,59.986,1498480203,"201051344000900","219011344069620",29.08,13.00,0,319.81,350.17,18.3,15.8,0.133,763131.4,763131.4,11451,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480236,2150437.00
06/26/2017 08:30,2,0.656,ACTIVE,211.70,339.34,59.981,1498480203,"201051344000648","219011344069620",29.64,13.00,0,320.11,350.47,19.8,17.2,0.137,751257.3,751257.3,11439,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480237,2150438.00
06/26/2017 08:30,2,0.666,ACTIVE,211.70,339.04,59.986,1498480203,"201051344000569","219011344069620",29.74,13.30,0,318.61,351.07,20.1,17.5,0.141,765262.2,765262.2,11418,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480238,2150439.00
06/26/2017 08:30,2,0.660,ACTIVE,211.70,339.34,59.986,1498480203,"201051344000983","219011344069620",29.56,13.70,0,322.21,350.47,19.8,17.2,0.141,755821.8,755821.8,11444,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480239,2150440.00
06/26/2017 08:30,2,0.645,ACTIVE,211.70,339.65,59.970,1498480203,"201051344001158","219011344069620",29.42,13.30,0,319.21,350.77,19.3,16.7,0.137,740747.5,740747.5,11448,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480240,2150441.00
06/26/2017 08:30,2,0.639,ACTIVE,211.93,340.25,59.922,1498480203,"201051344000576","219011344069620",30.02,13.30,0,320.71,351.07,19.5,16.9,0.133,755306.2,755306.2,11447,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480241,2150442.00
06/26/2017 08:30,2,0.604,ACTIVE,211.48,338.74,59.975,1498480203,"274151322000087","219011344069620",28.23,19.00,0,320.11,346.56,17.3,14.8,0.093,945313.3,945313.3,11540,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498480242,2150443.00
06/26/2017 08:45,2,1.086,ACTIVE,212.61,345.06,59.975,1498481103,"201051344000645","219011344069620",30.24,14.30,0,331.83,358.88,33.3,30.2,0.256,754255.5,754255.5,11431,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481104,2150444.00
06/26/2017 08:45,2,1.049,ACTIVE,211.25,344.45,59.986,1498481103,"274151322000085","219011344069620",29.44,16.70,0,328.82,352.27,31.2,28.2,0.203,967314.3,967314.3,11366,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481105,2150445.00
06/26/2017 08:45,2,1.104,ACTIVE,212.61,347.16,59.996,1498481103,"201051344000633","219011344069620",30.04,14.30,0,331.23,360.38,33.6,30.5,0.270,740981.5,740981.5,11480,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481106,2150446.00
06/26/2017 08:45,2,1.111,ACTIVE,212.38,345.06,59.944,1498481103,"201051344000469","219011344069620",30.00,13.30,0,330.63,358.58,33.8,30.7,0.274,744330.1,744330.1,11451,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481107,2150447.00
06/26/2017 08:45,2,1.096,ACTIVE,211.70,344.15,59.975,1498481103,"201051344000646","219011344069620",30.12,14.70,0,329.73,357.98,33.4,30.3,0.265,739591.0,739591.0,11448,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481108,2150448.00
06/26/2017 08:45,2,1.092,ACTIVE,211.03,341.75,59.991,1498481103,"274151322000052","219011344069620",29.64,17.00,0,329.13,353.47,32.8,29.7,0.230,1005467.3,1005467.3,11373,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481109,2150449.00
06/26/2017 08:45,2,1.100,ACTIVE,212.61,345.66,59.986,1498481103,"201051344000585","219011344069620",30.51,15.30,0,330.93,359.18,34.0,30.9,0.265,752173.3,752173.3,11447,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481110,2150450.00
06/26/2017 08:45,2,1.090,ACTIVE,211.93,343.55,59.991,1498481103,"201051344001230","219011344069620",30.02,14.70,0,328.82,356.48,33.1,30.1,0.261,744213.0,744213.0,11460,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481111,2150451.00
06/26/2017 08:45,2,1.094,ACTIVE,212.83,345.36,60.007,1498481103,"201051344000582","219011344069620",29.94,14.70,0,331.23,358.88,33.2,30.1,0.261,733614.5,733614.5,11436,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481112,2150452.00
06/26/2017 08:45,2,1.117,ACTIVE,212.16,343.85,60.023,1498481103,"201051344000955","219011344069620",30.04,15.00,0,328.82,357.08,34.0,30.9,0.270,753017.1,753017.1,11457,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481112,2150453.00
06/26/2017 08:45,2,0.715,ACTIVE,211.25,425.61,59.986,1498481103,"274151322000094","219011344069620",39.78,18.30,0,333.63,446.95,28.7,25.8,0.190,826748.1,826748.1,11661,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481113,2150454.00
06/26/2017 08:45,2,1.131,ACTIVE,212.16,344.45,59.981,1498481103,"201051344000579","219011344069620",30.14,15.00,0,330.93,359.18,34.5,31.4,0.265,762475.9,762475.9,11441,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481114,2150455.00
06/26/2017 08:45,2,1.125,ACTIVE,212.38,343.55,59.981,1498481103,"201051344000890","219011344069620",30.16,15.00,0,329.73,357.98,34.4,31.2,0.261,747031.5,747031.5,11454,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481115,2150456.00
06/26/2017 08:45,2,1.119,ACTIVE,212.38,344.15,59.986,1498481103,"201051344000438","219011344069620",30.04,15.00,0,331.23,358.88,34.1,31.0,0.261,749630.7,749630.7,11443,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481116,2150457.00
06/26/2017 08:45,2,1.125,ACTIVE,212.38,341.45,59.981,1498481103,"201051344000417","219011344069620",19.76,14.30,0,330.03,351.07,22.6,19.9,0.168,682556.8,682556.8,11471,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481117,2150458.00
06/26/2017 08:45,2,1.080,ACTIVE,211.48,341.45,59.981,1498481103,"274151322000083","219011344069620",29.40,17.00,0,329.13,353.17,32.2,29.1,0.221,995307.1,995307.1,11376,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481118,2150459.00
06/26/2017 08:45,2,1.109,ACTIVE,211.93,342.05,59.981,1498481103,"274151322000076","219011344069620",30.10,16.70,0,330.33,354.07,33.8,30.7,0.234,1061857.9,1061857.9,11379,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481119,2150460.00
06/26/2017 08:45,2,1.117,ACTIVE,211.93,344.45,59.991,1498481103,"201051344000868","219011344069620",30.14,14.00,0,329.73,358.88,34.1,31.0,0.265,742770.3,742770.3,11454,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481120,2150461.00
06/26/2017 08:45,2,1.096,ACTIVE,211.25,346.86,59.986,1498481103,"274151322000095","219011344069620",29.72,16.70,0,329.13,353.17,33.0,29.9,0.212,1051601.3,1051601.3,11390,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481121,2150462.00
06/26/2017 08:45,2,1.102,ACTIVE,212.16,342.95,59.991,1498481103,"201051344000988","219011344069620",19.86,14.00,0,328.82,353.47,22.2,19.5,0.177,654791.8,654791.8,11441,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481121,2150463.00
06/26/2017 08:45,2,1.123,ACTIVE,212.16,343.55,60.018,1498481103,"201051344001025","219011344069620",30.06,14.70,0,330.03,358.58,34.2,31.1,0.261,749577.2,749577.2,11458,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481122,2150464.00
06/26/2017 08:45,2,1.102,ACTIVE,212.16,344.76,59.996,1498481103,"201051344000458","219011344069620",30.20,14.70,0,330.33,358.58,33.6,30.6,0.274,754439.9,754439.9,11432,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481123,2150465.00
06/26/2017 08:45,2,1.109,ACTIVE,212.83,346.56,59.986,1498481103,"201051344000853","219011344069620",30.16,13.70,0,331.23,360.38,33.9,30.8,0.265,755358.8,755358.8,11443,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481124,2150466.00
06/26/2017 08:45,2,1.082,ACTIVE,212.38,344.76,60.018,1498481103,"201051344000685","219011344069620",30.08,15.00,0,330.63,358.28,33.0,29.9,0.270,749578.3,749578.3,11468,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481125,2150467.00
06/26/2017 08:45,2,1.084,ACTIVE,212.38,344.76,59.928,1498481103,"201051344000917","219011344069620",30.08,15.80,0,329.73,358.58,33.0,30.0,0.256,746209.7,746209.7,11458,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481126,2150468.00
06/26/2017 08:45,2,1.086,ACTIVE,212.16,344.15,60.012,1498481103,"201051344001145","219011344069620",30.24,14.30,0,330.33,358.28,33.2,30.2,0.261,754213.5,754213.5,11447,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481127,2150469.00
06/26/2017 08:45,2,1.107,ACTIVE,212.16,344.76,59.981,1498481103,"201051344000651","219011344069620",30.12,14.30,0,330.93,358.58,33.8,30.7,0.261,742870.4,742870.4,11448,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481128,2150470.00
06/26/2017 08:45,2,1.053,ACTIVE,210.80,341.15,59.981,1498481103,"274151322000088","219011344069620",28.96,16.70,0,328.82,352.27,30.9,27.9,0.208,954574.0,954574.0,11378,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481129,2150471.00
06/26/2017 08:45,2,0.732,ACTIVE,211.70,430.42,59.981,1498481103,"274151322000068","219011344069620",40.14,19.30,0,334.54,448.75,29.9,26.9,0.194,827290.2,827290.2,11676,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481130,2150472.00
06/26/2017 08:45,2,1.107,ACTIVE,211.70,343.55,59.975,1498481103,"201051344001135","219011344069620",30.34,15.00,0,330.03,357.98,34.1,31.0,0.265,738302.2,738302.2,11437,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481130,2150473.00
06/26/2017 08:45,2,1.129,ACTIVE,211.93,344.45,59.986,1498481103,"201051344000594","219011344069620",29.94,15.30,0,326.42,358.28,34.3,31.2,0.265,757390.9,757390.9,11440,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481131,2150474.00
06/26/2017 08:45,2,1.115,ACTIVE,212.61,343.85,59.991,1498481103,"201051344001203","219011344069620",29.84,15.00,0,330.93,359.18,33.7,30.6,0.274,747782.8,747782.8,11478,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481133,2150475.00
06/26/2017 08:45,2,1.064,ACTIVE,211.03,339.04,59.991,1498481103,"274151322000054","219011344069620",29.44,17.30,0,328.52,352.87,31.8,28.8,0.208,971543.4,971543.4,11359,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481133,2150476.00
06/26/2017 08:45,2,1.127,ACTIVE,212.38,344.15,59.981,1498481103,"201051344000867","219011344069620",29.82,15.00,0,330.63,358.28,34.1,31.0,0.265,741590.7,741590.7,11472,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481134,2150477.00
06/26/2017 08:45,2,1.129,ACTIVE,212.38,345.06,60.034,1498481103,"201051344001093","219011344069620",29.92,15.30,0,330.03,357.98,34.2,31.1,0.256,746114.0,746114.0,11466,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481135,2150478.00
06/26/2017 08:45,2,1.072,ACTIVE,212.16,345.36,59.991,1498481103,"201051344000900","219011344069620",30.18,13.30,0,330.33,358.58,32.8,29.7,0.265,763136.3,763136.3,11452,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481136,2150479.00
06/26/2017 08:45,2,1.084,ACTIVE,212.38,344.76,60.034,1498481103,"201051344000648","219011344069620",30.59,13.30,0,330.93,358.58,33.6,30.5,0.270,751262.5,751262.5,11440,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481137,2150480.00
06/26/2017 08:45,2,1.125,ACTIVE,212.61,345.36,59.986,1498481103,"201051344000569","219011344069620",30.08,13.70,0,330.93,359.18,34.3,31.2,0.270,765267.5,765267.5,11419,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481138,2150481.00
06/26/2017 08:45,2,1.119,ACTIVE,212.38,344.76,59.981,1498481103,"201051344000983","219011344069620",29.94,14.00,0,330.93,358.88,33.9,30.8,0.274,755827.0,755827.0,11445,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481139,2150482.00
06/26/2017 08:45,2,1.109,ACTIVE,212.38,344.76,59.981,1498481103,"201051344001158","219011344069620",30.06,14.00,0,330.63,358.88,33.8,30.7,0.270,740752.6,740752.6,11449,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481140,2150483.00
06/26/2017 08:45,2,1.100,ACTIVE,212.83,346.26,59.975,1498481103,"201051344000576","219011344069620",30.26,13.70,0,330.93,359.48,33.8,30.7,0.261,755311.3,755311.3,11448,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481141,2150484.00
06/26/2017 08:45,2,1.066,ACTIVE,211.70,342.05,59.981,1498481103,"274151322000087","219011344069620",29.30,20.00,0,329.43,352.27,31.7,28.7,0.199,945317.9,945317.9,11541,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498481142,2150485.00
06/26/2017 09:00,2,0.916,ACTIVE,212.83,343.55,59.933,1498482005,"201051344000645","219011344069620",29.62,14.70,0,326.72,361.29,27.5,24.6,0.208,754262.5,754262.5,11432,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482006,2150486.00
06/26/2017 09:00,2,0.867,ACTIVE,211.03,339.04,59.970,1498482005,"274151322000085","219011344069620",28.88,17.30,0,325.52,354.07,25.4,22.6,0.159,967320.7,967320.7,11367,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482007,2150487.00
06/26/2017 09:00,2,0.924,ACTIVE,212.83,345.06,59.928,1498482005,"201051344000633","219011344069620",29.76,15.00,0,326.42,362.19,27.9,25.0,0.217,740988.5,740988.5,11481,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482008,2150488.00
06/26/2017 09:00,2,0.934,ACTIVE,212.38,343.55,59.986,1498482005,"201051344000469","219011344069620",29.70,13.70,0,326.72,360.99,28.1,25.2,0.217,744337.2,744337.2,11452,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482009,2150489.00
06/26/2017 09:00,2,0.916,ACTIVE,211.48,341.75,59.959,1498482005,"201051344000646","219011344069620",29.80,15.30,0,325.22,360.38,27.7,24.8,0.212,739598.0,739598.0,11449,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482010,2150490.00
06/26/2017 09:00,2,0.908,ACTIVE,210.80,339.65,59.970,1498482005,"274151322000052","219011344069620",29.18,17.80,0,324.92,355.58,26.9,24.0,0.172,1005474.0,1005474.0,11374,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482010,2150491.00
06/26/2017 09:00,2,0.932,ACTIVE,212.16,342.65,59.981,1498482005,"201051344000585","219011344069620",30.00,15.50,0,325.52,360.38,28.3,25.4,0.217,752180.5,752180.5,11448,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482011,2150492.00
06/26/2017 09:00,2,0.893,ACTIVE,211.70,340.25,59.965,1498482005,"201051344001230","219011344069620",29.82,15.30,0,324.32,358.28,27.0,24.1,0.208,744219.9,744219.9,11461,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482012,2150493.00
06/26/2017 09:00,2,0.896,ACTIVE,212.16,342.35,59.975,1498482005,"201051344000582","219011344069620",30.02,15.30,0,326.42,360.38,27.3,24.4,0.208,733621.4,733621.4,11437,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482013,2150494.00
06/26/2017 09:00,2,0.916,ACTIVE,211.70,341.75,59.975,1498482005,"201051344000955","219011344069620",30.32,15.50,0,324.92,358.88,28.2,25.3,0.217,753024.2,753024.2,11458,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482014,2150495.00
06/26/2017 09:00,2,0.578,ACTIVE,211.03,421.40,59.959,1498482005,"274151322000094","219011344069620",39.80,19.30,0,331.53,449.65,23.3,20.5,0.155,826754.0,826754.0,11662,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482015,2150496.00
06/26/2017 09:00,2,0.943,ACTIVE,212.38,342.95,59.954,1498482005,"201051344000579","219011344069620",30.12,15.30,0,327.02,361.29,28.8,25.9,0.212,762483.1,762483.1,11442,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482016,2150497.00
06/26/2017 09:00,2,0.945,ACTIVE,211.70,341.45,59.970,1498482005,"201051344000890","219011344069620",29.62,15.80,0,325.22,360.08,28.4,25.5,0.208,747038.7,747038.7,11455,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482017,2150498.00
06/26/2017 09:00,2,0.922,ACTIVE,211.93,341.75,59.981,1498482005,"201051344000438","219011344069620",30.14,15.30,0,325.82,360.38,28.2,25.3,0.212,749637.7,749637.7,11444,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482018,2150499.00
06/26/2017 09:00,2,0.953,ACTIVE,211.93,339.95,59.922,1498482005,"201051344000417","219011344069620",19.30,15.30,0,326.42,353.17,18.6,16.1,0.133,682561.3,682561.3,11472,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482019,2150500.00
06/26/2017 09:00,2,0.877,ACTIVE,211.48,339.95,59.954,1498482005,"274151322000083","219011344069620",29.36,17.30,0,325.52,354.37,26.1,23.3,0.177,995313.6,995313.6,11377,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482019,2150501.00
06/26/2017 09:00,2,0.912,ACTIVE,211.48,341.15,59.954,1498482005,"274151322000076","219011344069620",29.74,17.50,0,327.02,355.58,27.5,24.6,0.186,1061864.9,1061864.9,11380,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482020,2150502.00
06/26/2017 09:00,2,0.922,ACTIVE,212.16,342.65,59.965,1498482005,"201051344000868","219011344069620",30.02,14.00,0,326.42,360.99,28.1,25.2,0.212,742777.4,742777.4,11455,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482021,2150503.00
06/26/2017 09:00,2,0.893,ACTIVE,211.25,340.55,59.970,1498482005,"274151322000095","219011344069620",29.60,17.30,0,325.22,354.37,26.7,23.9,0.168,1051608.1,1051608.1,11391,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482022,2150504.00
06/26/2017 09:00,2,0.932,ACTIVE,212.16,341.75,59.933,1498482005,"201051344000988","219011344069620",19.18,14.30,0,326.42,354.97,18.1,15.6,0.141,654796.2,654796.2,11442,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482023,2150505.00
06/26/2017 09:00,2,0.918,ACTIVE,211.93,341.15,59.965,1498482005,"201051344001025","219011344069620",30.16,15.30,0,325.22,360.99,28.1,25.2,0.208,749584.3,749584.3,11459,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482024,2150506.00
06/26/2017 09:00,2,0.910,ACTIVE,212.38,343.25,59.975,1498482005,"201051344000458","219011344069620",30.06,15.00,0,326.42,360.99,27.7,24.8,0.212,754446.8,754446.8,11433,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482025,2150507.00
06/26/2017 09:00,2,0.910,ACTIVE,212.83,344.15,59.959,1498482005,"201051344000853","219011344069620",30.10,14.00,0,328.52,362.49,27.8,24.9,0.208,755365.9,755365.9,11444,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482026,2150508.00
06/26/2017 09:00,2,0.875,ACTIVE,211.93,342.35,59.959,1498482005,"201051344000685","219011344069620",30.22,15.30,0,326.42,360.38,26.9,24.0,0.212,749585.1,749585.1,11469,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482027,2150509.00
06/26/2017 09:00,2,0.895,ACTIVE,212.16,342.95,59.970,1498482005,"201051344000917","219011344069620",29.60,16.00,0,325.52,360.38,26.8,24.0,0.208,746216.5,746216.5,11459,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482028,2150510.00
06/26/2017 09:00,2,0.887,ACTIVE,212.16,342.05,59.986,1498482005,"201051344001145","219011344069620",30.06,15.00,0,325.52,360.08,27.0,24.1,0.203,754220.3,754220.3,11448,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482029,2150511.00
06/26/2017 09:00,2,0.918,ACTIVE,212.16,342.35,59.949,1498482005,"201051344000651","219011344069620",29.72,15.00,0,327.02,360.38,27.6,24.7,0.208,742877.4,742877.4,11449,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482029,2150512.00
06/26/2017 09:00,2,0.846,ACTIVE,211.03,339.65,59.954,1498482005,"274151322000088","219011344069620",29.00,17.30,0,325.22,353.77,24.9,22.1,0.159,954580.2,954580.2,11379,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482030,2150513.00
06/26/2017 09:00,2,0.604,ACTIVE,211.93,419.00,59.959,1498482005,"274151322000068","219011344069620",39.40,20.00,0,332.13,452.06,24.1,21.3,0.155,827296.2,827296.2,11677,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482031,2150514.00
06/26/2017 09:00,2,0.928,ACTIVE,211.70,340.85,59.949,1498482005,"201051344001135","219011344069620",29.86,15.30,0,326.42,359.48,28.1,25.2,0.212,738309.2,738309.2,11438,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482032,2150515.00
06/26/2017 09:00,2,0.934,ACTIVE,211.93,343.25,59.959,1498482005,"201051344000594","219011344069620",29.64,15.80,0,325.22,360.08,28.1,25.2,0.212,757398.0,757398.0,11441,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482033,2150516.00
06/26/2017 09:00,2,0.914,ACTIVE,212.38,341.75,59.954,1498482005,"201051344001203","219011344069620",29.70,15.30,0,325.82,360.99,27.6,24.7,0.212,747789.7,747789.7,11479,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482034,2150517.00
06/26/2017 09:00,2,0.867,ACTIVE,210.80,340.55,59.944,1498482005,"274151322000054","219011344069620",29.16,17.80,0,325.82,354.67,25.6,22.8,0.172,971549.8,971549.8,11360,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482035,2150518.00
06/26/2017 09:00,2,0.922,ACTIVE,212.61,342.95,59.907,1498482005,"201051344000867","219011344069620",29.88,15.30,0,326.12,360.69,27.9,25.0,0.208,741597.7,741597.7,11473,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482036,2150519.00
06/26/2017 09:00,2,0.912,ACTIVE,211.70,341.75,59.965,1498482005,"201051344001093","219011344069620",30.14,15.80,0,325.52,360.08,27.9,25.0,0.199,746121.0,746121.0,11467,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482037,2150520.00
06/26/2017 09:00,2,0.881,ACTIVE,212.16,343.25,59.970,1498482005,"201051344000900","219011344069620",29.80,14.00,0,326.72,360.99,26.6,23.8,0.208,763143.0,763143.0,11453,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482038,2150521.00
06/26/2017 09:00,2,0.908,ACTIVE,212.16,342.65,59.970,1498482005,"201051344000648","219011344069620",30.22,14.00,0,327.02,360.69,27.8,24.9,0.212,751269.4,751269.4,11441,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482039,2150522.00
06/26/2017 09:00,2,0.924,ACTIVE,212.38,342.65,59.907,1498482005,"201051344000569","219011344069620",30.20,14.00,0,326.12,361.29,28.2,25.3,0.212,765274.5,765274.5,11420,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482040,2150523.00
06/26/2017 09:00,2,0.912,ACTIVE,212.16,342.65,59.970,1498482005,"201051344000983","219011344069620",30.20,14.30,0,326.12,360.99,27.9,25.0,0.217,755834.0,755834.0,11446,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482041,2150524.00
06/26/2017 09:00,2,0.912,ACTIVE,212.16,343.25,59.981,1498482005,"201051344001158","219011344069620",29.70,14.70,0,327.02,360.99,27.5,24.6,0.217,740759.5,740759.5,11450,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482042,2150525.00
06/26/2017 09:00,2,0.920,ACTIVE,212.38,343.85,59.970,1498482005,"201051344000576","219011344069620",29.68,14.00,0,327.62,361.59,27.7,24.8,0.208,755318.3,755318.3,11449,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482042,2150526.00
06/26/2017 09:00,2,0.867,ACTIVE,211.03,339.65,59.954,1498482005,"274151322000087","219011344069620",29.06,21.30,0,325.82,353.47,25.5,22.7,0.155,945324.3,945324.3,11542,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482043,2150527.00
06/26/2017 09:15,2,1.426,ACTIVE,212.38,348.06,60.034,1498482904,"201051344000645","219011344069620",30.59,15.30,0,331.83,368.50,44.2,40.8,0.358,754271.7,754271.7,11433,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482905,2150528.00
06/26/2017 09:15,2,1.408,ACTIVE,210.80,343.85,59.975,1498482904,"274151322000085","219011344069620",29.34,18.00,0,332.43,359.18,41.9,38.5,0.287,967329.4,967329.4,11368,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482906,2150529.00
06/26/2017 09:15,2,1.453,ACTIVE,212.83,349.26,59.986,1498482904,"201051344000633","219011344069620",30.47,15.50,0,331.83,369.70,44.9,41.4,0.371,740997.8,740997.8,11482,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482906,2150530.00
06/26/2017 09:15,2,1.480,ACTIVE,212.38,348.66,59.986,1498482904,"201051344000469","219011344069620",30.10,14.30,0,331.53,368.80,45.1,41.7,0.380,744346.6,744346.6,11453,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482907,2150531.00
06/26/2017 09:15,2,1.459,ACTIVE,211.93,347.46,59.975,1498482904,"201051344000646","219011344069620",30.14,15.80,0,329.73,367.30,44.5,41.0,0.367,739607.3,739607.3,11450,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482908,2150532.00
06/26/2017 09:15,2,1.449,ACTIVE,211.25,347.46,59.996,1498482904,"274151322000052","219011344069620",29.76,18.30,0,330.93,360.08,43.6,40.2,0.301,1005483.2,1005483.2,11375,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482909,2150533.00
06/26/2017 09:15,2,1.502,ACTIVE,212.38,348.06,59.981,1498482904,"201051344000585","219011344069620",29.96,16.30,0,330.93,368.20,45.6,42.1,0.371,752189.9,752189.9,11449,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482910,2150534.00
06/26/2017 09:15,2,1.443,ACTIVE,211.93,346.26,59.986,1498482904,"201051344001230","219011344069620",30.02,15.80,0,329.13,365.19,43.9,40.5,0.354,744229.0,744229.0,11462,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482911,2150535.00
06/26/2017 09:15,2,1.453,ACTIVE,212.83,348.66,59.986,1498482904,"201051344000582","219011344069620",29.92,15.80,0,330.63,368.20,44.0,40.6,0.354,733630.6,733630.6,11438,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482912,2150536.00
06/26/2017 09:15,2,1.469,ACTIVE,211.70,345.96,59.986,1498482904,"201051344000955","219011344069620",30.12,16.00,0,329.13,366.10,44.9,41.4,0.362,753033.6,753033.6,11459,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482913,2150537.00
06/26/2017 09:15,2,0.953,ACTIVE,211.03,431.32,59.996,1498482904,"274151322000094","219011344069620",40.24,20.00,0,331.83,456.87,38.9,35.6,0.261,826762.0,826762.0,11663,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482914,2150538.00
06/26/2017 09:15,2,1.488,ACTIVE,212.38,348.66,59.991,1498482904,"201051344000579","219011344069620",30.24,16.00,0,332.13,368.80,45.6,42.1,0.376,762492.7,762492.7,11443,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482915,2150539.00
06/26/2017 09:15,2,1.471,ACTIVE,211.70,345.66,59.954,1498482904,"201051344000890","219011344069620",30.28,16.00,0,330.03,367.00,45.1,41.6,0.349,747048.2,747048.2,11456,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482916,2150540.00
06/26/2017 09:15,2,1.469,ACTIVE,212.16,347.16,59.986,1498482904,"201051344000438","219011344069620",30.08,16.00,0,330.63,367.90,44.8,41.3,0.362,749647.2,749647.2,11445,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482916,2150541.00
06/26/2017 09:15,2,1.477,ACTIVE,212.38,343.55,59.986,1498482904,"201051344000417","219011344069620",19.80,15.50,0,329.43,357.38,29.6,26.7,0.234,682567.4,682567.4,11473,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482917,2150542.00
06/26/2017 09:15,2,1.416,ACTIVE,210.80,349.86,59.986,1498482904,"274151322000083","219011344069620",29.84,18.30,0,331.83,359.78,42.8,39.4,0.301,995322.6,995322.6,11378,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482918,2150543.00
06/26/2017 09:15,2,1.480,ACTIVE,211.48,350.17,59.991,1498482904,"274151322000076","219011344069620",30.12,18.00,0,333.03,361.59,45.1,41.7,0.309,1061874.4,1061874.4,11381,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482919,2150544.00
06/26/2017 09:15,2,1.477,ACTIVE,211.93,347.76,59.996,1498482904,"201051344000868","219011344069620",30.04,14.70,0,331.53,367.90,45.0,41.5,0.358,742786.8,742786.8,11456,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482920,2150545.00
06/26/2017 09:15,2,1.455,ACTIVE,211.03,344.15,59.996,1498482904,"274151322000095","219011344069620",30.02,18.00,0,331.53,360.99,44.2,40.7,0.301,1051617.4,1051617.4,11392,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482921,2150546.00
06/26/2017 09:15,2,1.482,ACTIVE,211.93,344.76,59.991,1498482904,"201051344000988","219011344069620",19.50,15.00,0,331.23,359.78,29.3,26.4,0.243,654802.2,654802.2,11443,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482922,2150547.00
06/26/2017 09:15,2,1.459,ACTIVE,212.16,346.56,60.034,1498482904,"201051344001025","219011344069620",30.32,16.00,0,330.33,367.90,44.9,41.4,0.358,749593.8,749593.8,11460,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482923,2150548.00
06/26/2017 09:15,2,1.441,ACTIVE,212.16,347.46,59.991,1498482904,"201051344000458","219011344069620",30.20,15.80,0,332.73,368.20,44.1,40.6,0.367,754456.2,754456.2,11434,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482924,2150549.00
06/26/2017 09:15,2,1.463,ACTIVE,212.61,348.96,59.991,1498482904,"201051344000853","219011344069620",30.10,14.70,0,333.63,370.00,44.6,41.2,0.358,755375.3,755375.3,11445,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482925,2150550.00
06/26/2017 09:15,2,1.418,ACTIVE,212.16,347.16,59.991,1498482904,"201051344000685","219011344069620",30.10,15.80,0,330.63,367.60,43.3,39.9,0.376,749594.3,749594.3,11470,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482926,2150551.00
06/26/2017 09:15,2,1.430,ACTIVE,212.61,347.76,60.028,1498482904,"201051344000917","219011344069620",29.80,16.70,0,330.33,367.30,43.2,39.8,0.358,746225.6,746225.6,11460,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482926,2150552.00
06/26/2017 09:15,2,1.414,ACTIVE,211.93,346.56,59.981,1498482904,"201051344001145","219011344069620",30.32,15.50,0,332.13,367.30,43.5,40.0,0.345,754229.5,754229.5,11449,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482927,2150553.00
06/26/2017 09:15,2,1.459,ACTIVE,212.38,347.46,59.991,1498482904,"201051344000651","219011344069620",29.86,15.80,0,331.53,368.20,44.1,40.7,0.358,742886.8,742886.8,11450,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482928,2150554.00
06/26/2017 09:15,2,1.369,ACTIVE,210.57,342.35,59.981,1498482904,"274151322000088","219011344069620",29.36,17.80,0,330.33,358.88,40.8,37.4,0.278,954588.9,954588.9,11380,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482929,2150555.00
06/26/2017 09:15,2,0.965,ACTIVE,211.48,428.01,59.981,1498482904,"274151322000068","219011344069620",39.96,21.30,0,333.93,448.75,38.8,35.5,0.252,827304.5,827304.5,11678,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482930,2150556.00
06/26/2017 09:15,2,1.459,ACTIVE,211.93,345.96,59.991,1498482904,"201051344001135","219011344069620",29.94,15.80,0,330.33,367.30,44.3,40.8,0.354,738318.7,738318.7,11439,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482931,2150557.00
06/26/2017 09:15,2,1.469,ACTIVE,212.16,346.86,59.991,1498482904,"201051344000594","219011344069620",30.02,16.70,0,330.93,367.90,44.7,41.2,0.358,757407.5,757407.5,11442,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482932,2150558.00
