ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 09:15,2,1.439,ACTIVE,212.38,347.16,60.007,1498482904,"201051344001203","219011344069620",30.08,16.00,0,331.53,368.50,43.9,40.4,0.358,747799.1,747799.1,11480,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482933,2150559.00
06/26/2017 09:15,2,1.381,ACTIVE,210.80,343.25,59.991,1498482904,"274151322000054","219011344069620",29.56,18.30,0,332.13,359.78,41.3,37.9,0.278,971558.7,971558.7,11361,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482934,2150560.00
06/26/2017 09:15,2,1.439,ACTIVE,212.38,346.86,59.991,1498482904,"201051344000867","219011344069620",30.36,16.00,0,330.63,367.90,44.3,40.8,0.358,741607.2,741607.2,11474,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482935,2150561.00
06/26/2017 09:15,2,1.445,ACTIVE,211.93,347.16,59.991,1498482904,"201051344001093","219011344069620",29.86,16.30,0,330.63,367.60,43.7,40.3,0.340,746130.4,746130.4,11468,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482935,2150562.00
06/26/2017 09:15,2,1.408,ACTIVE,211.70,347.16,59.986,1498482904,"201051344000900","219011344069620",30.24,14.70,0,331.53,368.50,43.1,39.7,0.358,763152.2,763152.2,11454,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482936,2150563.00
06/26/2017 09:15,2,1.434,ACTIVE,212.61,347.46,59.986,1498482904,"201051344000648","219011344069620",30.02,14.70,0,332.43,368.50,43.6,40.2,0.358,751278.8,751278.8,11442,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482937,2150564.00
06/26/2017 09:15,2,1.455,ACTIVE,212.38,348.06,60.044,1498482904,"201051344000569","219011344069620",30.14,15.00,0,331.53,369.10,44.5,41.0,0.362,765284.1,765284.1,11421,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482939,2150565.00
06/26/2017 09:15,2,1.436,ACTIVE,212.38,347.46,59.991,1498482904,"201051344000983","219011344069620",30.24,15.00,0,331.83,368.50,44.0,40.5,0.362,755843.4,755843.4,11447,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482940,2150566.00
06/26/2017 09:15,2,1.438,ACTIVE,212.38,348.06,59.991,1498482904,"201051344001158","219011344069620",30.14,15.30,0,330.93,369.10,43.9,40.4,0.358,740768.9,740768.9,11451,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482941,2150567.00
06/26/2017 09:15,2,1.424,ACTIVE,212.61,348.66,59.986,1498482904,"201051344000576","219011344069620",30.24,14.70,0,331.83,369.40,43.6,40.2,0.358,755327.7,755327.7,11450,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482942,2150568.00
06/26/2017 09:15,2,1.365,ACTIVE,211.25,350.17,59.986,1498482904,"274151322000087","219011344069620",29.62,23.00,0,332.13,358.88,40.9,37.6,0.252,945333.2,945333.2,11543,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498482943,2150569.00
06/26/2017 09:30,2,1.049,ACTIVE,211.70,343.55,59.965,1498483803,"201051344000645","219011344069620",29.52,15.50,0,332.43,368.20,31.4,28.4,0.247,754279.9,754279.9,11434,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483804,2150570.00
06/26/2017 09:30,2,0.988,ACTIVE,210.80,339.04,59.959,1498483803,"274151322000085","219011344069620",29.10,18.30,0,330.03,357.98,29.1,26.2,0.190,967337.0,967337.0,11369,0,0,0,L,1151911521,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483805,2150571.00
06/26/2017 09:30,2,1.045,ACTIVE,211.70,344.45,59.965,1498483803,"201051344000633","219011344069620",29.96,15.80,0,331.83,369.10,31.7,28.7,0.261,741006.1,741006.1,11483,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483806,2150572.00
06/26/2017 09:30,2,1.051,ACTIVE,211.48,343.85,60.002,1498483803,"201051344000469","219011344069620",29.94,14.70,0,329.13,367.60,31.9,28.9,0.261,744354.9,744354.9,11454,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483807,2150573.00
06/26/2017 09:30,2,1.037,ACTIVE,211.25,342.65,59.965,1498483803,"201051344000646","219011344069620",29.92,16.30,0,329.13,366.70,31.4,28.4,0.252,739615.5,739615.5,11451,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483808,2150574.00
06/26/2017 09:30,2,1.029,ACTIVE,210.35,342.35,59.986,1498483803,"274151322000052","219011344069620",29.30,18.30,0,329.43,358.88,30.5,27.5,0.208,1005491.2,1005491.2,11376,0,0,0,L,1151911521,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483809,2150575.00
06/26/2017 09:30,2,1.045,ACTIVE,211.93,343.55,59.954,1498483803,"201051344000585","219011344069620",30.20,16.70,0,330.93,367.00,32.0,28.9,0.247,752198.3,752198.3,11450,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483810,2150576.00
06/26/2017 09:30,2,1.012,ACTIVE,211.48,342.65,59.954,1498483803,"201051344001230","219011344069620",29.90,16.30,0,328.22,365.80,30.6,27.7,0.239,744237.1,744237.1,11463,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483811,2150577.00
06/26/2017 09:30,2,1.016,ACTIVE,211.70,343.55,60.002,1498483803,"201051344000582","219011344069620",29.90,16.00,0,332.13,367.00,30.8,27.8,0.239,733638.6,733638.6,11439,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483812,2150578.00
06/26/2017 09:30,2,1.043,ACTIVE,211.25,342.65,59.965,1498483803,"201051344000955","219011344069620",29.92,16.30,0,327.92,366.70,31.7,28.6,0.243,753041.9,753041.9,11460,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483812,2150579.00
06/26/2017 09:30,2,0.672,ACTIVE,210.80,416.29,59.970,1498483803,"274151322000094","219011344069620",39.16,20.00,0,330.33,445.75,26.5,23.7,0.181,826768.9,826768.9,11664,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483813,2150580.00
06/26/2017 09:30,2,1.061,ACTIVE,211.25,342.35,59.965,1498483803,"201051344000579","219011344069620",29.96,16.30,0,330.93,367.30,32.2,29.2,0.243,762501.1,762501.1,11444,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483814,2150581.00
06/26/2017 09:30,2,1.041,ACTIVE,211.25,341.45,59.975,1498483803,"201051344000890","219011344069620",30.12,16.70,0,328.82,366.10,31.8,28.8,0.239,747056.5,747056.5,11457,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483815,2150582.00
06/26/2017 09:30,2,1.035,ACTIVE,211.48,342.65,59.965,1498483803,"201051344000438","219011344069620",29.92,16.30,0,330.63,367.60,31.4,28.4,0.243,749655.4,749655.4,11446,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483816,2150583.00
06/26/2017 09:30,2,1.057,ACTIVE,211.48,339.65,59.954,1498483803,"201051344000417","219011344069620",19.42,16.00,0,331.23,357.08,20.8,18.2,0.155,682572.7,682572.7,11474,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483817,2150584.00
06/26/2017 09:30,2,0.988,ACTIVE,210.35,344.45,59.986,1498483803,"274151322000083","219011344069620",29.42,18.30,0,330.03,358.58,29.5,26.5,0.203,995330.5,995330.5,11379,0,0,0,L,1151911521,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483818,2150585.00
06/26/2017 09:30,2,1.027,ACTIVE,211.03,338.74,59.975,1498483803,"274151322000076","219011344069620",29.88,18.30,0,331.23,360.38,31.1,28.1,0.208,1061882.7,1061882.7,11382,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483819,2150586.00
06/26/2017 09:30,2,1.049,ACTIVE,211.25,342.95,59.959,1498483803,"201051344000868","219011344069620",29.48,15.00,0,329.13,366.70,31.3,28.3,0.247,742795.1,742795.1,11457,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483820,2150587.00
06/26/2017 09:30,2,0.994,ACTIVE,210.12,342.35,59.954,1498483803,"274151322000095","219011344069620",30.02,18.30,0,329.73,358.58,30.2,27.2,0.194,1051625.4,1051625.4,11393,0,0,0,L,1151911521,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483821,2150588.00
06/26/2017 09:30,2,1.031,ACTIVE,211.48,341.45,60.012,1498483803,"201051344000988","219011344069620",19.36,15.30,0,330.93,360.08,20.2,17.6,0.168,654807.4,654807.4,11444,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483822,2150589.00
06/26/2017 09:30,2,1.035,ACTIVE,211.25,341.15,59.970,1498483803,"201051344001025","219011344069620",29.84,16.30,0,329.73,367.30,31.3,28.3,0.239,749602.1,749602.1,11461,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483823,2150590.00
06/26/2017 09:30,2,1.018,ACTIVE,211.25,342.65,59.959,1498483803,"201051344000458","219011344069620",29.90,15.80,0,331.23,366.40,30.9,27.9,0.252,754464.3,754464.3,11435,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483824,2150591.00
06/26/2017 09:30,2,1.008,ACTIVE,211.93,343.85,59.965,1498483803,"201051344000853","219011344069620",30.38,15.00,0,333.63,368.80,31.1,28.1,0.239,755383.5,755383.5,11446,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483825,2150592.00
06/26/2017 09:30,2,1.008,ACTIVE,211.70,342.95,59.975,1498483803,"201051344000685","219011344069620",29.40,16.00,0,330.63,367.00,30.0,27.1,0.243,749602.2,749602.2,11471,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483825,2150593.00
06/26/2017 09:30,2,1.000,ACTIVE,211.25,341.75,59.901,1498483803,"201051344000917","219011344069620",29.50,17.00,0,330.63,366.40,29.9,27.0,0.234,746233.5,746233.5,11461,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483826,2150594.00
06/26/2017 09:30,2,1.002,ACTIVE,211.48,342.65,59.970,1498483803,"201051344001145","219011344069620",29.78,15.80,0,330.63,367.00,30.2,27.2,0.234,754237.5,754237.5,11450,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483827,2150595.00
06/26/2017 09:30,2,1.035,ACTIVE,211.48,342.95,59.922,1498483803,"201051344000651","219011344069620",29.32,16.00,0,330.93,366.70,30.7,27.7,0.234,742895.0,742895.0,11451,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483828,2150596.00
06/26/2017 09:30,2,0.965,ACTIVE,210.12,343.55,59.965,1498483803,"274151322000088","219011344069620",28.78,18.00,0,329.43,357.38,28.1,25.2,0.186,954596.3,954596.3,11381,0,0,0,L,1151911521,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483829,2150597.00
06/26/2017 09:30,2,0.686,ACTIVE,211.03,417.49,59.959,1498483803,"274151322000068","219011344069620",39.36,20.70,0,330.93,450.26,27.1,24.2,0.177,827311.6,827311.6,11679,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483830,2150598.00
06/26/2017 09:30,2,1.041,ACTIVE,211.48,342.05,59.965,1498483803,"201051344001135","219011344069620",29.68,16.30,0,329.43,366.10,31.3,28.3,0.243,738326.9,738326.9,11440,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483831,2150599.00
06/26/2017 09:30,2,1.023,ACTIVE,210.80,342.35,59.959,1498483803,"201051344000594","219011344069620",30.16,17.00,0,328.52,366.10,31.3,28.3,0.243,757415.8,757415.8,11443,0,0,0,L,1122011218,0,120.42,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483832,2150600.00
06/26/2017 09:30,2,1.014,ACTIVE,211.70,341.75,59.959,1498483803,"201051344001203","219011344069620",29.94,16.30,0,330.63,367.30,30.8,27.8,0.243,747807.1,747807.1,11481,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483833,2150601.00
06/26/2017 09:30,2,0.988,ACTIVE,210.57,338.14,59.986,1498483803,"274151322000054","219011344069620",28.86,18.70,0,329.73,357.98,28.9,26.0,0.186,971566.3,971566.3,11362,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483834,2150602.00
06/26/2017 09:30,2,1.039,ACTIVE,211.48,342.05,59.901,1498483803,"201051344000867","219011344069620",29.72,16.00,0,329.73,366.10,31.3,28.3,0.243,741615.4,741615.4,11475,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483835,2150603.00
06/26/2017 09:30,2,1.033,ACTIVE,211.48,342.65,59.975,1498483803,"201051344001093","219011344069620",29.66,16.70,0,329.73,365.49,31.1,28.1,0.230,746138.5,746138.5,11469,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483836,2150604.00
06/26/2017 09:30,2,0.998,ACTIVE,211.48,343.55,59.912,1498483803,"201051344000900","219011344069620",29.84,14.70,0,330.33,366.40,30.2,27.2,0.247,763160.1,763160.1,11455,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483837,2150605.00
06/26/2017 09:30,2,1.018,ACTIVE,211.70,342.95,59.970,1498483803,"201051344000648","219011344069620",30.08,14.70,0,330.93,367.00,31.0,28.0,0.243,751286.9,751286.9,11443,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483837,2150606.00
06/26/2017 09:30,2,1.047,ACTIVE,211.25,343.25,59.970,1498483803,"201051344000569","219011344069620",29.82,15.00,0,330.33,366.70,31.7,28.6,0.252,765292.3,765292.3,11422,0,0,0,L,1122011218,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483838,2150607.00
06/26/2017 09:30,2,1.033,ACTIVE,211.48,342.95,59.933,1498483803,"201051344000983","219011344069620",30.04,15.30,0,329.73,366.70,31.5,28.5,0.247,755851.6,755851.6,11448,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483839,2150608.00
06/26/2017 09:30,2,1.033,ACTIVE,211.25,342.65,60.039,1498483803,"201051344001158","219011344069620",29.76,15.50,0,330.93,367.60,31.2,28.2,0.247,740777.0,740777.0,11452,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483840,2150609.00
06/26/2017 09:30,2,1.027,ACTIVE,211.48,344.15,59.970,1498483803,"201051344000576","219011344069620",29.94,14.70,0,332.13,367.60,31.2,28.2,0.243,755335.7,755335.7,11451,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483841,2150610.00
06/26/2017 09:30,2,0.984,ACTIVE,210.57,338.74,59.970,1498483803,"274151322000087","219011344069620",29.26,23.80,0,330.33,356.78,29.1,26.2,0.172,945340.7,945340.7,11544,0,0,0,L,1151911521,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498483842,2150611.00
06/26/2017 09:45,2,0.990,ACTIVE,211.93,343.25,59.986,1498484703,"201051344000645","219011344069620",29.46,15.50,0,327.62,362.79,29.6,26.6,0.230,754287.8,754287.8,11435,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484705,2150612.00
06/26/2017 09:45,2,0.934,ACTIVE,210.57,339.95,59.986,1498484703,"274151322000085","219011344069620",28.92,18.30,0,325.52,356.48,27.4,24.5,0.177,967344.4,967344.4,11370,0,0,0,L,1151911521,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484706,2150613.00
06/26/2017 09:45,2,0.984,ACTIVE,211.93,344.76,59.991,1498484703,"201051344000633","219011344069620",29.80,16.00,0,326.42,363.99,29.7,26.8,0.239,741014.1,741014.1,11484,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484707,2150614.00
06/26/2017 09:45,2,0.996,ACTIVE,211.48,342.95,59.986,1498484703,"201051344000469","219011344069620",29.72,15.00,0,327.02,362.79,30.0,27.0,0.243,744363.0,744363.0,11455,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484708,2150615.00
06/26/2017 09:45,2,0.992,ACTIVE,211.48,342.95,59.996,1498484703,"201051344000646","219011344069620",29.44,16.30,0,324.92,362.49,29.6,26.6,0.234,739623.4,739623.4,11452,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484709,2150616.00
06/26/2017 09:45,2,0.977,ACTIVE,210.35,343.25,59.986,1498484703,"274151322000052","219011344069620",29.10,18.70,0,324.62,357.08,28.8,25.9,0.186,1005499.0,1005499.0,11377,0,0,0,L,1151911521,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484710,2150617.00
06/26/2017 09:45,2,1.008,ACTIVE,211.93,343.55,60.007,1498484703,"201051344000585","219011344069620",29.80,16.70,0,325.22,363.09,30.4,27.4,0.230,752206.5,752206.5,11451,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484711,2150618.00
06/26/2017 09:45,2,0.965,ACTIVE,211.48,342.05,59.991,1498484703,"201051344001230","219011344069620",29.44,16.30,0,324.32,360.99,28.8,25.9,0.221,744244.8,744244.8,11464,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484711,2150619.00
06/26/2017 09:45,2,0.975,ACTIVE,212.16,343.85,59.986,1498484703,"201051344000582","219011344069620",29.62,16.30,0,327.32,363.69,29.2,26.3,0.225,733646.5,733646.5,11440,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484712,2150620.00
06/26/2017 09:45,2,0.992,ACTIVE,211.25,342.05,59.986,1498484703,"201051344000955","219011344069620",29.84,16.30,0,325.22,361.59,30.0,27.1,0.234,753049.9,753049.9,11461,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484713,2150621.00
06/26/2017 09:45,2,0.621,ACTIVE,210.35,419.90,60.012,1498484703,"274151322000094","219011344069620",39.60,20.30,0,330.93,448.15,25.1,22.3,0.164,826775.7,826775.7,11665,0,0,0,L,1151911521,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484714,2150622.00
06/26/2017 09:45,2,1.020,ACTIVE,211.48,342.65,60.039,1498484703,"201051344000579","219011344069620",29.54,16.70,0,326.72,363.09,30.6,27.6,0.234,762509.3,762509.3,11445,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484715,2150623.00
06/26/2017 09:45,2,0.990,ACTIVE,211.25,342.05,59.991,1498484703,"201051344000890","219011344069620",30.08,16.70,0,325.22,362.49,30.2,27.3,0.221,747064.7,747064.7,11458,0,0,0,L,1122011218,0,121.33,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484716,2150624.00
06/26/2017 09:45,2,0.982,ACTIVE,211.70,343.25,59.996,1498484703,"201051344000438","219011344069620",30.10,16.00,0,325.82,363.39,30.0,27.0,0.230,749663.5,749663.5,11447,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484717,2150625.00
06/26/2017 09:45,2,1.023,ACTIVE,211.93,340.55,59.991,1498484703,"201051344000417","219011344069620",19.10,16.00,0,326.42,354.07,19.9,17.2,0.141,682577.8,682577.8,11475,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484718,2150626.00
06/26/2017 09:45,2,0.947,ACTIVE,210.35,341.45,60.028,1498484703,"274151322000083","219011344069620",29.22,19.00,0,324.92,357.38,28.1,25.2,0.190,995338.1,995338.1,11380,0,0,0,L,1151911521,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484719,2150627.00
06/26/2017 09:45,2,0.979,ACTIVE,210.80,340.55,60.028,1498484703,"274151322000076","219011344069620",29.78,18.30,0,325.82,357.38,29.5,26.6,0.203,1061890.8,1061890.8,11383,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484720,2150628.00
06/26/2017 09:45,2,0.996,ACTIVE,211.25,342.35,60.028,1498484703,"201051344000868","219011344069620",29.72,15.00,0,326.12,362.49,30.0,27.0,0.230,742803.2,742803.2,11458,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484720,2150629.00
06/26/2017 09:45,2,0.955,ACTIVE,210.12,338.14,59.981,1498484703,"274151322000095","219011344069620",29.68,18.30,0,324.62,356.18,28.7,25.8,0.190,1051633.3,1051633.3,11394,0,0,0,L,1151911521,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484721,2150630.00
06/26/2017 09:45,2,1.002,ACTIVE,211.25,340.85,59.986,1498484703,"201051344000988","219011344069620",19.00,15.80,0,326.72,356.18,19.3,16.7,0.155,654812.5,654812.5,11445,0,0,0,L,1122011218,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484722,2150631.00
06/26/2017 09:45,2,0.988,ACTIVE,211.93,342.05,60.002,1498484703,"201051344001025","219011344069620",29.88,16.30,0,325.82,363.39,29.9,27.0,0.225,749610.2,749610.2,11462,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484723,2150632.00
06/26/2017 09:45,2,0.973,ACTIVE,211.25,342.35,60.002,1498484703,"201051344000458","219011344069620",30.02,16.00,0,326.42,362.49,29.6,26.6,0.234,754472.2,754472.2,11436,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484724,2150633.00
06/26/2017 09:45,2,0.980,ACTIVE,211.93,344.15,59.991,1498484703,"201051344000853","219011344069620",29.96,15.00,0,330.63,364.29,29.8,26.8,0.230,755391.5,755391.5,11447,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484725,2150634.00
06/26/2017 09:45,2,0.949,ACTIVE,212.16,343.55,60.002,1498484703,"201051344000685","219011344069620",29.88,16.00,0,327.32,362.79,28.8,25.8,0.234,749610.0,749610.0,11472,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484726,2150635.00
06/26/2017 09:45,2,0.951,ACTIVE,211.93,343.25,59.986,1498484703,"201051344000917","219011344069620",29.80,17.30,0,326.42,362.79,28.7,25.8,0.225,746241.3,746241.3,11462,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484727,2150636.00
06/26/2017 09:45,2,0.957,ACTIVE,211.93,343.25,59.975,1498484703,"201051344001145","219011344069620",29.78,15.80,0,326.12,362.79,28.9,26.0,0.221,754245.3,754245.3,11451,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484728,2150637.00
06/26/2017 09:45,2,0.973,ACTIVE,212.16,343.25,60.002,1498484703,"201051344000651","219011344069620",29.86,16.30,0,326.72,363.09,29.5,26.5,0.225,742902.9,742902.9,11452,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484729,2150638.00
06/26/2017 09:45,2,0.914,ACTIVE,209.90,342.65,59.991,1498484703,"274151322000088","219011344069620",28.90,18.30,0,325.52,357.38,26.8,23.9,0.172,954603.6,954603.6,11382,0,0,0,L,1151911521,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484730,2150639.00
06/26/2017 09:45,2,0.641,ACTIVE,210.80,419.00,59.986,1498484703,"274151322000068","219011344069620",39.50,21.00,0,330.63,450.56,25.8,22.9,0.159,827318.6,827318.6,11680,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484730,2150640.00
06/26/2017 09:45,2,0.982,ACTIVE,211.70,342.05,60.002,1498484703,"201051344001135","219011344069620",30.08,16.70,0,325.82,362.19,30.0,27.0,0.225,738335.0,738335.0,11441,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484731,2150641.00
06/26/2017 09:45,2,0.998,ACTIVE,210.80,342.05,59.996,1498484703,"201051344000594","219011344069620",29.60,17.30,0,325.52,361.89,29.9,27.0,0.225,757423.8,757423.8,11444,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484732,2150642.00
06/26/2017 09:45,2,0.969,ACTIVE,211.70,341.75,59.991,1498484703,"201051344001203","219011344069620",29.76,16.70,0,325.52,363.99,29.3,26.3,0.230,747815.1,747815.1,11482,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484733,2150643.00
06/26/2017 09:45,2,0.945,ACTIVE,209.90,339.95,59.986,1498484703,"274151322000054","219011344069620",28.63,18.70,0,324.92,356.18,27.4,24.6,0.186,971573.7,971573.7,11363,0,0,0,L,1151911521,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484734,2150644.00
06/26/2017 09:45,2,0.982,ACTIVE,211.48,341.45,59.981,1498484703,"201051344000867","219011344069620",29.88,16.30,0,326.42,362.49,29.8,26.8,0.225,741623.4,741623.4,11476,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484735,2150645.00
06/26/2017 09:45,2,0.982,ACTIVE,211.70,342.65,60.007,1498484703,"201051344001093","219011344069620",29.60,17.00,0,327.02,362.49,29.5,26.5,0.212,746146.5,746146.5,11470,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484736,2150646.00
06/26/2017 09:45,2,0.943,ACTIVE,211.25,342.65,59.986,1498484703,"201051344000900","219011344069620",30.00,14.70,0,325.52,362.79,28.7,25.8,0.230,763167.8,763167.8,11456,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484737,2150647.00
06/26/2017 09:45,2,0.975,ACTIVE,211.48,342.65,60.012,1498484703,"201051344000648","219011344069620",29.92,15.00,0,326.72,362.79,29.6,26.6,0.225,751294.8,751294.8,11444,0,0,0,L,1122011218,0,120.20,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484738,2150648.00
06/26/2017 09:45,2,0.986,ACTIVE,211.48,342.35,60.012,1498484703,"201051344000569","219011344069620",30.16,15.30,0,326.42,363.09,30.2,27.2,0.234,765300.4,765300.4,11423,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484739,2150649.00
06/26/2017 09:45,2,0.982,ACTIVE,211.48,341.45,59.991,1498484703,"201051344000983","219011344069620",30.06,15.30,0,326.12,363.09,30.0,27.0,0.234,755859.6,755859.6,11449,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484740,2150650.00
06/26/2017 09:45,2,0.980,ACTIVE,211.70,342.65,59.938,1498484703,"201051344001158","219011344069620",29.62,15.80,0,326.42,362.79,29.4,26.5,0.234,740785.0,740785.0,11453,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484741,2150651.00
06/26/2017 09:45,2,0.973,ACTIVE,211.93,343.55,59.991,1498484703,"201051344000576","219011344069620",29.92,15.00,0,327.02,363.09,29.5,26.5,0.234,755343.7,755343.7,11452,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484741,2150652.00
06/26/2017 09:45,2,0.938,ACTIVE,210.35,340.25,59.981,1498484703,"274151322000087","219011344069620",28.78,24.30,0,325.22,354.67,27.3,24.5,0.164,945348.1,945348.1,11545,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498484742,2150653.00
06/26/2017 10:00,2,1.174,ACTIVE,212.61,345.96,59.991,1498485603,"201051344000645","219011344069620",29.72,15.50,0,331.83,360.08,35.3,32.2,0.278,754294.7,754294.7,11436,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485605,2150654.00
06/26/2017 10:00,2,1.125,ACTIVE,211.03,339.04,59.981,1498485603,"274151322000085","219011344069620",29.34,18.30,0,329.43,352.27,33.4,30.3,0.217,967350.7,967350.7,11371,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485605,2150655.00
06/26/2017 10:00,2,1.174,ACTIVE,212.16,346.86,59.986,1498485603,"201051344000633","219011344069620",30.02,16.00,0,330.93,360.38,35.8,32.6,0.287,741021.0,741021.0,11485,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485606,2150656.00
06/26/2017 10:00,2,1.186,ACTIVE,212.38,345.66,59.991,1498485603,"201051344000469","219011344069620",29.98,15.00,0,330.33,359.48,36.0,32.9,0.292,744370.0,744370.0,11456,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485607,2150657.00
06/26/2017 10:00,2,1.189,ACTIVE,211.48,345.06,60.012,1498485603,"201051344000646","219011344069620",29.68,16.70,0,329.43,359.18,35.8,32.6,0.287,739630.3,739630.3,11453,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485608,2150658.00
06/26/2017 10:00,2,1.170,ACTIVE,210.80,341.45,59.986,1498485603,"274151322000052","219011344069620",29.58,18.70,0,327.32,353.17,35.0,31.9,0.234,1005505.7,1005505.7,11378,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485609,2150659.00
06/26/2017 10:00,2,1.207,ACTIVE,212.38,345.96,60.002,1498485603,"201051344000585","219011344069620",29.88,17.00,0,331.23,359.78,36.5,33.4,0.287,752213.6,752213.6,11452,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485610,2150660.00
06/26/2017 10:00,2,1.152,ACTIVE,211.70,343.55,59.991,1498485603,"201051344001230","219011344069620",30.18,16.30,0,328.52,357.68,35.3,32.1,0.278,744251.6,744251.6,11465,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485611,2150661.00
06/26/2017 10:00,2,1.180,ACTIVE,212.38,345.36,60.002,1498485603,"201051344000582","219011344069620",29.70,16.30,0,331.53,359.78,35.5,32.3,0.283,733653.3,733653.3,11441,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485612,2150662.00
06/26/2017 10:00,2,1.203,ACTIVE,211.48,344.45,59.991,1498485603,"201051344000955","219011344069620",29.98,16.70,0,329.43,358.28,36.6,33.4,0.296,753057.0,753057.0,11462,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485613,2150663.00
06/26/2017 10:00,2,0.783,ACTIVE,210.80,418.70,59.991,1498485603,"274151322000094","219011344069620",39.40,20.30,0,329.73,441.84,31.3,28.3,0.208,826781.5,826781.5,11666,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485614,2150664.00
06/26/2017 10:00,2,1.197,ACTIVE,212.16,345.36,59.991,1498485603,"201051344000579","219011344069620",30.47,16.70,0,330.93,360.08,37.0,33.8,0.287,762516.5,762516.5,11446,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485614,2150665.00
06/26/2017 10:00,2,1.215,ACTIVE,211.93,344.45,59.991,1498485603,"201051344000890","219011344069620",29.94,16.70,0,328.22,359.48,36.9,33.6,0.287,747071.8,747071.8,11459,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485615,2150666.00
06/26/2017 10:00,2,1.193,ACTIVE,212.16,345.06,59.986,1498485603,"201051344000438","219011344069620",30.34,16.30,0,331.23,359.78,36.7,33.5,0.287,749670.5,749670.5,11448,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485616,2150667.00
06/26/2017 10:00,2,1.215,ACTIVE,212.16,341.45,60.023,1498485603,"201051344000417","219011344069620",19.72,16.00,0,331.23,351.37,24.3,21.5,0.186,682582.3,682582.3,11476,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485617,2150668.00
06/26/2017 10:00,2,1.164,ACTIVE,210.80,339.34,59.981,1498485603,"274151322000083","219011344069620",29.46,18.30,0,329.73,353.17,34.7,31.6,0.230,995344.6,995344.6,11381,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485618,2150669.00
06/26/2017 10:00,2,1.207,ACTIVE,211.48,345.96,60.023,1498485603,"274151322000076","219011344069620",30.30,18.30,0,330.33,354.67,37.0,33.8,0.256,1061897.7,1061897.7,11384,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485619,2150670.00
06/26/2017 10:00,2,1.223,ACTIVE,211.70,345.06,59.991,1498485603,"201051344000868","219011344069620",29.66,15.30,0,330.33,359.48,36.8,33.6,0.287,742810.3,742810.3,11459,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485620,2150671.00
06/26/2017 10:00,2,1.189,ACTIVE,210.80,346.86,59.981,1498485603,"274151322000095","219011344069620",29.94,18.70,0,327.62,353.17,36.1,32.9,0.247,1051640.1,1051640.1,11395,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485621,2150672.00
06/26/2017 10:00,2,1.219,ACTIVE,211.93,343.25,59.996,1498485603,"201051344000988","219011344069620",19.40,15.80,0,330.33,354.07,24.0,21.2,0.194,654816.9,654816.9,11446,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485622,2150673.00
06/26/2017 10:00,2,1.215,ACTIVE,211.93,344.76,60.055,1498485603,"201051344001025","219011344069620",30.02,16.70,0,331.23,360.08,37.0,33.8,0.287,749617.2,749617.2,11463,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485623,2150674.00
06/26/2017 10:00,2,1.189,ACTIVE,212.16,345.66,59.991,1498485603,"201051344000458","219011344069620",30.10,16.00,0,330.93,359.78,36.2,33.1,0.296,754479.2,754479.2,11437,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485624,2150675.00
06/26/2017 10:00,2,1.209,ACTIVE,212.61,346.56,60.002,1498485603,"201051344000853","219011344069620",30.02,15.00,0,332.43,361.59,36.8,33.6,0.301,755398.6,755398.6,11448,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485625,2150676.00
06/26/2017 10:00,2,1.182,ACTIVE,211.93,345.96,60.039,1498485603,"201051344000685","219011344069620",30.08,16.00,0,330.93,360.38,36.0,32.8,0.305,749616.7,749616.7,11473,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485626,2150677.00
06/26/2017 10:00,2,1.168,ACTIVE,212.16,345.66,59.944,1498485603,"201051344000917","219011344069620",30.28,17.30,0,330.63,360.08,35.9,32.7,0.287,746248.1,746248.1,11463,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485627,2150678.00
06/26/2017 10:00,2,1.178,ACTIVE,211.93,344.45,59.991,1498485603,"201051344001145","219011344069620",30.38,15.80,0,331.23,360.38,36.3,33.1,0.287,754252.2,754252.2,11452,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485628,2150679.00
06/26/2017 10:00,2,1.215,ACTIVE,212.38,346.26,59.996,1498485603,"201051344000651","219011344069620",30.04,16.30,0,331.83,360.38,37.0,33.8,0.287,742909.9,742909.9,11453,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485629,2150680.00
06/26/2017 10:00,2,1.150,ACTIVE,210.35,344.76,59.986,1498485603,"274151322000088","219011344069620",29.28,18.30,0,327.02,352.57,34.1,31.0,0.225,954609.8,954609.8,11383,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485630,2150681.00
06/26/2017 10:00,2,0.811,ACTIVE,211.48,425.31,59.996,1498485603,"274151322000068","219011344069620",39.76,21.30,0,330.93,448.45,32.5,29.5,0.212,827324.6,827324.6,11681,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485631,2150682.00
06/26/2017 10:00,2,1.227,ACTIVE,212.16,344.76,59.996,1498485603,"201051344001135","219011344069620",30.14,16.30,0,330.03,359.78,37.5,34.3,0.292,738342.0,738342.0,11442,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485632,2150683.00
06/26/2017 10:00,2,1.240,ACTIVE,211.70,345.06,59.996,1498485603,"201051344000594","219011344069620",30.00,17.30,0,328.52,359.48,37.7,34.5,0.287,757430.9,757430.9,11445,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485633,2150684.00
06/26/2017 10:00,2,1.223,ACTIVE,212.16,345.06,60.039,1498485603,"201051344001203","219011344069620",29.86,16.70,0,331.53,361.59,37.0,33.8,0.301,747822.0,747822.0,11483,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485634,2150685.00
06/26/2017 10:00,2,1.184,ACTIVE,210.57,339.95,59.981,1498485603,"274151322000054","219011344069620",29.22,18.70,0,327.92,353.77,35.0,31.9,0.234,971580.2,971580.2,11364,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485634,2150686.00
06/26/2017 10:00,2,1.236,ACTIVE,212.16,344.76,60.007,1498485603,"201051344000867","219011344069620",29.88,16.70,0,329.43,360.08,37.5,34.2,0.301,741630.5,741630.5,11477,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485635,2150687.00
06/26/2017 10:00,2,1.225,ACTIVE,212.16,345.36,60.002,1498485603,"201051344001093","219011344069620",30.12,17.00,0,330.63,360.08,37.4,34.1,0.283,746153.4,746153.4,11471,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485636,2150688.00
06/26/2017 10:00,2,1.197,ACTIVE,211.70,346.26,59.991,1498485603,"201051344000900","219011344069620",29.98,15.00,0,329.13,360.08,36.4,33.2,0.296,763174.6,763174.6,11457,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485637,2150689.00
06/26/2017 10:00,2,1.230,ACTIVE,212.38,345.66,59.986,1498485603,"201051344000648","219011344069620",29.80,15.00,0,331.23,360.69,37.2,34.0,0.296,751301.8,751301.8,11445,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485638,2150690.00
06/26/2017 10:00,2,1.227,ACTIVE,212.16,345.66,60.002,1498485603,"201051344000569","219011344069620",30.38,15.30,0,330.03,360.69,37.8,34.6,0.305,765307.5,765307.5,11424,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485639,2150691.00
06/26/2017 10:00,2,1.225,ACTIVE,212.16,345.06,59.996,1498485603,"201051344000983","219011344069620",30.30,15.50,0,329.43,360.69,37.7,34.4,0.309,755866.6,755866.6,11450,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485640,2150692.00
06/26/2017 10:00,2,1.238,ACTIVE,212.16,345.96,60.002,1498485603,"201051344001158","219011344069620",29.86,15.80,0,330.63,360.99,37.4,34.2,0.309,740791.9,740791.9,11454,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485641,2150693.00
06/26/2017 10:00,2,1.225,ACTIVE,212.38,346.56,60.012,1498485603,"201051344000576","219011344069620",30.14,15.00,0,331.83,361.29,37.5,34.2,0.301,755350.6,755350.6,11453,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485642,2150694.00
06/26/2017 10:00,2,1.178,ACTIVE,211.25,345.36,60.002,1498485603,"274151322000087","219011344069620",29.56,24.30,0,330.03,352.87,35.3,32.1,0.217,945354.5,945354.5,11546,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498485643,2150695.00
06/26/2017 10:15,2,1.393,ACTIVE,212.83,347.16,59.970,1498486503,"201051344000645","219011344069620",30.04,15.30,0,333.33,368.80,42.4,39.0,0.340,754304.5,754304.5,11437,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486504,2150696.00
06/26/2017 10:15,2,1.314,ACTIVE,211.03,339.95,59.965,1498486503,"274151322000085","219011344069620",29.34,19.00,0,329.13,358.28,39.0,35.7,0.265,967359.9,967359.9,11372,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486505,2150697.00
06/26/2017 10:15,2,1.385,ACTIVE,212.61,348.66,60.002,1498486503,"201051344000633","219011344069620",30.43,15.80,0,331.83,369.40,42.7,39.3,0.358,741030.9,741030.9,11486,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486506,2150698.00
06/26/2017 10:15,2,1.389,ACTIVE,212.61,347.46,59.975,1498486503,"201051344000469","219011344069620",30.59,14.70,0,331.83,368.80,43.0,39.6,0.349,744379.9,744379.9,11457,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486507,2150699.00
06/26/2017 10:15,2,1.400,ACTIVE,212.16,346.86,59.975,1498486503,"201051344000646","219011344069620",29.78,16.70,0,329.43,368.80,42.2,38.9,0.340,739640.2,739640.2,11454,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486508,2150700.00
06/26/2017 10:15,2,1.357,ACTIVE,210.80,342.65,59.975,1498486503,"274151322000052","219011344069620",29.86,19.30,0,328.52,359.18,41.0,37.7,0.283,1005515.3,1005515.3,11379,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486508,2150701.00
