ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 10:15,2,1.438,ACTIVE,212.61,348.06,59.954,1498486503,"201051344000585","219011344069620",29.74,17.00,0,332.13,370.00,43.4,39.9,0.354,752223.6,752223.6,11453,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486509,2150702.00
06/26/2017 10:15,2,1.361,ACTIVE,212.16,345.66,59.981,1498486503,"201051344001230","219011344069620",30.08,16.70,0,329.13,366.70,41.5,38.1,0.331,744261.3,744261.3,11466,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486510,2150703.00
06/26/2017 10:15,2,1.377,ACTIVE,213.06,347.76,60.012,1498486503,"201051344000582","219011344069620",30.00,16.30,0,330.93,369.40,41.9,38.5,0.336,733663.1,733663.1,11442,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486511,2150704.00
06/26/2017 10:15,2,1.391,ACTIVE,211.70,346.86,59.959,1498486503,"201051344000955","219011344069620",30.34,17.00,0,330.03,367.60,42.8,39.4,0.345,753067.0,753067.0,11463,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486512,2150705.00
06/26/2017 10:15,2,0.883,ACTIVE,211.03,431.02,59.970,1498486503,"274151322000094","219011344069620",40.24,21.00,0,331.53,452.06,36.1,32.9,0.247,826789.9,826789.9,11667,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486513,2150706.00
06/26/2017 10:15,2,1.430,ACTIVE,212.61,347.46,59.965,1498486503,"201051344000579","219011344069620",30.06,16.70,0,332.13,369.70,43.6,40.1,0.345,762526.6,762526.6,11447,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486514,2150707.00
06/26/2017 10:15,2,1.393,ACTIVE,212.16,345.96,59.991,1498486503,"201051344000890","219011344069620",30.45,17.00,0,330.63,368.50,43.0,39.6,0.340,747081.8,747081.8,11460,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486515,2150708.00
06/26/2017 10:15,2,1.389,ACTIVE,212.61,347.16,59.991,1498486503,"201051344000438","219011344069620",30.40,16.70,0,330.63,369.10,42.8,39.4,0.349,749680.5,749680.5,11449,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486516,2150709.00
06/26/2017 10:15,2,1.416,ACTIVE,212.61,343.55,59.965,1498486503,"201051344000417","219011344069620",19.64,16.70,0,330.63,357.98,28.2,25.3,0.221,682588.7,682588.7,11477,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486517,2150710.00
06/26/2017 10:15,2,1.340,ACTIVE,210.57,344.15,59.975,1498486503,"274151322000083","219011344069620",29.72,19.50,0,329.13,358.88,40.2,36.9,0.287,995354.1,995354.1,11382,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486518,2150711.00
06/26/2017 10:15,2,1.412,ACTIVE,211.48,343.25,59.949,1498486503,"274151322000076","219011344069620",30.08,19.00,0,332.13,361.29,43.0,39.6,0.296,1061907.8,1061907.8,11385,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486519,2150712.00
06/26/2017 10:15,2,1.414,ACTIVE,212.16,346.56,59.975,1498486503,"201051344000868","219011344069620",29.96,14.70,0,330.93,368.50,43.0,39.5,0.349,742820.3,742820.3,11460,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486519,2150713.00
06/26/2017 10:15,2,1.383,ACTIVE,210.80,343.85,59.970,1498486503,"274151322000095","219011344069620",30.06,19.30,0,328.82,359.78,42.1,38.7,0.265,1051649.9,1051649.9,11396,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486520,2150714.00
06/26/2017 10:15,2,1.408,ACTIVE,212.38,344.76,59.975,1498486503,"201051344000988","219011344069620",19.70,15.30,0,331.83,359.48,28.1,25.2,0.234,654823.3,654823.3,11447,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486521,2150715.00
06/26/2017 10:15,2,1.396,ACTIVE,212.38,346.26,59.981,1498486503,"201051344001025","219011344069620",30.42,16.70,0,331.23,369.40,43.0,39.6,0.340,749627.2,749627.2,11464,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486522,2150716.00
06/26/2017 10:15,2,1.391,ACTIVE,212.61,346.26,59.981,1498486503,"201051344000458","219011344069620",30.12,15.80,0,331.83,368.20,42.5,39.0,0.358,754489.1,754489.1,11438,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486523,2150717.00
06/26/2017 10:15,2,1.406,ACTIVE,212.83,348.36,59.949,1498486503,"201051344000853","219011344069620",30.06,15.00,0,333.03,370.30,42.8,39.4,0.349,755408.5,755408.5,11449,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486524,2150718.00
06/26/2017 10:15,2,1.357,ACTIVE,212.61,347.16,59.970,1498486503,"201051344000685","219011344069620",30.20,16.30,0,331.83,368.80,41.5,38.2,0.354,749626.4,749626.4,11474,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486525,2150719.00
06/26/2017 10:15,2,1.359,ACTIVE,212.16,347.16,59.970,1498486503,"201051344000917","219011344069620",30.00,17.30,0,330.93,368.80,41.3,38.0,0.336,746257.7,746257.7,11464,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486526,2150720.00
06/26/2017 10:15,2,1.369,ACTIVE,212.16,346.26,59.965,1498486503,"201051344001145","219011344069620",30.00,15.80,0,332.43,368.50,41.6,38.2,0.331,754261.9,754261.9,11453,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486527,2150721.00
06/26/2017 10:15,2,1.396,ACTIVE,212.38,348.06,59.938,1498486503,"201051344000651","219011344069620",30.04,16.30,0,332.43,369.10,42.5,39.1,0.340,742919.8,742919.8,11454,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486528,2150722.00
06/26/2017 10:15,2,1.295,ACTIVE,210.80,348.06,59.965,1498486503,"274151322000088","219011344069620",29.54,19.00,0,328.22,358.28,38.8,35.5,0.256,954619.0,954619.0,11384,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486529,2150723.00
06/26/2017 10:15,2,0.908,ACTIVE,211.48,428.91,59.954,1498486503,"274151322000068","219011344069620",40.04,21.80,0,332.73,449.35,36.8,33.6,0.247,827333.2,827333.2,11682,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486530,2150724.00
06/26/2017 10:15,2,1.408,ACTIVE,212.16,345.96,59.970,1498486503,"201051344001135","219011344069620",29.88,16.70,0,332.43,368.80,42.7,39.3,0.340,738352.0,738352.0,11443,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486531,2150725.00
06/26/2017 10:15,2,1.426,ACTIVE,211.93,345.96,59.986,1498486503,"201051344000594","219011344069620",29.80,17.50,0,329.73,367.90,43.0,39.6,0.345,757441.0,757441.0,11446,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486531,2150726.00
06/26/2017 10:15,2,1.383,ACTIVE,212.38,345.66,59.949,1498486503,"201051344001203","219011344069620",30.18,17.00,0,332.73,370.30,42.2,38.8,0.345,747831.8,747831.8,11484,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486532,2150727.00
06/26/2017 10:15,2,1.330,ACTIVE,210.80,343.55,59.959,1498486503,"274151322000054","219011344069620",29.18,19.30,0,328.82,358.88,39.3,36.0,0.270,971589.4,971589.4,11365,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486533,2150728.00
06/26/2017 10:15,2,1.398,ACTIVE,212.61,345.66,59.944,1498486503,"201051344000867","219011344069620",30.22,16.00,0,331.23,367.90,42.8,39.4,0.331,741640.4,741640.4,11478,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486534,2150729.00
06/26/2017 10:15,2,1.355,ACTIVE,212.38,346.86,59.965,1498486503,"201051344001093","219011344069620",30.57,17.00,0,331.83,368.50,42.1,38.7,0.327,746163.3,746163.3,11472,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486535,2150730.00
06/26/2017 10:15,2,1.354,ACTIVE,212.61,347.16,59.917,1498486503,"201051344000900","219011344069620",30.38,14.30,0,330.93,368.20,41.7,38.3,0.340,763184.3,763184.3,11458,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486536,2150731.00
06/26/2017 10:15,2,1.389,ACTIVE,212.61,346.86,59.975,1498486503,"201051344000648","219011344069620",30.04,14.70,0,331.83,369.10,42.3,38.9,0.345,751311.6,751311.6,11446,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486537,2150732.00
06/26/2017 10:15,2,1.408,ACTIVE,212.38,346.26,59.965,1498486503,"201051344000569","219011344069620",30.06,15.30,0,331.83,368.80,42.9,39.4,0.354,765317.6,765317.6,11425,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486538,2150733.00
06/26/2017 10:15,2,1.381,ACTIVE,212.38,346.86,59.944,1498486503,"201051344000983","219011344069620",30.47,15.30,0,332.43,368.50,42.7,39.3,0.354,755876.6,755876.6,11451,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486539,2150734.00
06/26/2017 10:15,2,1.393,ACTIVE,212.61,346.86,59.975,1498486503,"201051344001158","219011344069620",30.06,15.80,0,331.83,368.80,42.4,39.0,0.349,740801.9,740801.9,11455,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486540,2150735.00
06/26/2017 10:15,2,1.381,ACTIVE,213.06,348.36,59.996,1498486503,"201051344000576","219011344069620",30.26,14.70,0,332.43,368.80,42.4,39.0,0.336,755360.5,755360.5,11454,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486541,2150736.00
06/26/2017 10:15,2,1.312,ACTIVE,211.03,341.45,59.965,1498486503,"274151322000087","219011344069620",29.56,25.50,0,329.43,357.98,39.4,36.1,0.252,945363.8,945363.8,11547,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498486542,2150737.00
06/26/2017 10:30,2,0.691,ACTIVE,211.48,339.34,60.018,1498487403,"201051344000645","219011344069620",29.66,14.70,0,330.33,366.40,20.8,18.2,0.146,754311.3,754311.3,11438,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487404,2150738.00
06/26/2017 10:30,2,0.621,ACTIVE,210.35,336.94,59.986,1498487403,"274151322000085","219011344069620",28.39,18.70,0,329.43,354.97,17.9,15.3,0.115,967366.0,967366.0,11373,0,0,0,L,1151911521,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487405,2150739.00
06/26/2017 10:30,2,0.707,ACTIVE,211.48,339.65,59.991,1498487403,"201051344000633","219011344069620",29.42,15.30,0,330.03,366.70,21.1,18.5,0.155,741037.8,741037.8,11487,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487406,2150740.00
06/26/2017 10:30,2,0.730,ACTIVE,211.03,337.54,59.986,1498487403,"201051344000469","219011344069620",28.73,13.70,0,329.43,367.00,21.3,18.6,0.150,744386.9,744386.9,11458,0,0,0,L,1122011218,0,119.97,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487407,2150741.00
06/26/2017 10:30,2,0.695,ACTIVE,211.03,338.44,59.996,1498487403,"201051344000646","219011344069620",29.54,16.00,0,329.73,364.89,20.8,18.2,0.146,739647.0,739647.0,11455,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487408,2150742.00
06/26/2017 10:30,2,0.660,ACTIVE,209.90,335.44,59.965,1498487403,"274151322000052","219011344069620",28.67,19.00,0,328.22,356.18,19.2,16.6,0.128,1005521.7,1005521.7,11380,0,0,0,L,1151911521,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487409,2150743.00
06/26/2017 10:30,2,0.723,ACTIVE,211.48,339.04,59.959,1498487403,"201051344000585","219011344069620",29.54,16.30,0,329.73,366.70,21.6,19.0,0.150,752230.6,752230.6,11454,0,0,0,L,1122011218,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487410,2150744.00
06/26/2017 10:30,2,0.668,ACTIVE,211.03,336.64,59.981,1498487403,"201051344001230","219011344069620",29.82,16.30,0,329.13,363.39,20.2,17.6,0.146,744267.9,744267.9,11467,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487411,2150745.00
06/26/2017 10:30,2,0.697,ACTIVE,211.70,338.44,59.986,1498487403,"201051344000582","219011344069620",29.10,15.80,0,330.03,366.10,20.6,17.9,0.146,733669.8,733669.8,11443,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487412,2150746.00
06/26/2017 10:30,2,0.707,ACTIVE,210.57,336.64,59.986,1498487403,"201051344000955","219011344069620",29.82,16.70,0,329.13,364.59,21.4,18.7,0.155,753073.9,753073.9,11464,0,0,0,L,1122011218,0,120.20,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487413,2150747.00
06/26/2017 10:30,2,0.398,ACTIVE,210.12,421.70,59.975,1498487403,"274151322000094","219011344069620",40.04,21.00,0,329.73,444.24,16.3,13.8,0.097,826795.5,826795.5,11668,0,0,0,L,1151911521,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487414,2150748.00
06/26/2017 10:30,2,0.744,ACTIVE,211.03,337.84,59.975,1498487403,"201051344000579","219011344069620",29.44,16.00,0,330.03,366.10,22.2,19.5,0.155,762533.7,762533.7,11448,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487415,2150749.00
06/26/2017 10:30,2,0.721,ACTIVE,210.80,337.54,59.981,1498487403,"201051344000890","219011344069620",29.52,16.70,0,330.33,365.80,21.6,18.9,0.141,747088.8,747088.8,11461,0,0,0,L,1122011218,0,120.88,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487415,2150750.00
06/26/2017 10:30,2,0.711,ACTIVE,211.25,338.14,59.959,1498487403,"201051344000438","219011344069620",29.54,16.30,0,330.33,366.40,21.3,18.6,0.159,749687.4,749687.4,11450,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487416,2150751.00
06/26/2017 10:30,2,0.723,ACTIVE,211.25,336.64,59.986,1498487403,"201051344000417","219011344069620",19.26,16.00,0,330.63,356.78,14.1,11.7,0.097,682593.1,682593.1,11478,0,0,0,L,1122011218,0,120.65,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487417,2150752.00
06/26/2017 10:30,2,0.635,ACTIVE,210.12,334.84,59.970,1498487403,"274151322000083","219011344069620",29.00,19.00,0,328.52,355.88,18.7,16.1,0.124,995360.4,995360.4,11383,0,0,0,L,1151911521,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487418,2150753.00
06/26/2017 10:30,2,0.682,ACTIVE,210.57,336.64,59.970,1498487403,"274151322000076","219011344069620",29.18,18.70,0,328.22,357.08,20.2,17.5,0.133,1061914.6,1061914.6,11386,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487419,2150754.00
06/26/2017 10:30,2,0.707,ACTIVE,210.80,338.74,59.986,1498487403,"201051344000868","219011344069620",29.78,13.70,0,329.43,366.40,21.4,18.7,0.159,742827.2,742827.2,11461,0,0,0,L,1122011218,0,120.20,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487420,2150755.00
06/26/2017 10:30,2,0.668,ACTIVE,209.90,338.74,59.970,1498487403,"274151322000095","219011344069620",28.98,19.00,0,327.92,356.48,19.6,17.0,0.128,1051656.5,1051656.5,11397,0,0,0,L,1151911521,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487421,2150756.00
06/26/2017 10:30,2,0.705,ACTIVE,210.80,336.94,59.981,1498487403,"201051344000988","219011344069620",19.16,14.70,0,329.73,357.98,13.7,11.3,0.106,654827.6,654827.6,11448,0,0,0,L,1122011218,0,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487422,2150757.00
06/26/2017 10:30,2,0.713,ACTIVE,211.03,336.94,59.938,1498487403,"201051344001025","219011344069620",29.46,16.30,0,329.73,365.19,21.3,18.6,0.159,749634.1,749634.1,11465,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487423,2150758.00
06/26/2017 10:30,2,0.711,ACTIVE,210.57,337.24,59.975,1498487403,"201051344000458","219011344069620",29.50,15.30,0,330.03,365.80,21.3,18.6,0.150,754495.8,754495.8,11439,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487423,2150759.00
06/26/2017 10:30,2,0.699,ACTIVE,211.25,340.25,59.970,1498487403,"201051344000853","219011344069620",29.86,14.00,0,330.63,367.90,21.2,18.5,0.155,755415.3,755415.3,11450,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487424,2150760.00
06/26/2017 10:30,2,0.682,ACTIVE,211.25,338.44,59.981,1498487403,"201051344000685","219011344069620",29.46,15.80,0,330.63,366.70,20.3,17.7,0.159,749633.0,749633.0,11475,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487425,2150761.00
06/26/2017 10:30,2,0.682,ACTIVE,211.25,338.14,59.981,1498487403,"201051344000917","219011344069620",29.58,16.70,0,328.52,365.49,20.5,17.8,0.141,746264.2,746264.2,11465,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487426,2150762.00
06/26/2017 10:30,2,0.684,ACTIVE,211.03,338.14,59.970,1498487403,"201051344001145","219011344069620",29.68,15.50,0,331.53,365.49,20.6,17.9,0.141,754268.5,754268.5,11454,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487427,2150763.00
06/26/2017 10:30,2,0.699,ACTIVE,211.48,339.04,59.965,1498487403,"201051344000651","219011344069620",29.68,15.80,0,330.03,365.80,21.1,18.4,0.150,742926.5,742926.5,11455,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487428,2150764.00
06/26/2017 10:30,2,0.623,ACTIVE,209.67,338.14,59.959,1498487403,"274151322000088","219011344069620",28.21,18.70,0,329.13,355.88,17.8,15.2,0.115,954624.9,954624.9,11385,0,0,0,L,1151911521,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487429,2150765.00
06/26/2017 10:30,2,0.445,ACTIVE,210.57,413.59,59.965,1498487403,"274151322000068","219011344069620",39.08,21.50,0,329.43,455.06,17.6,15.0,0.097,827338.9,827338.9,11683,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487430,2150766.00
06/26/2017 10:30,2,0.719,ACTIVE,211.03,337.84,59.970,1498487403,"201051344001135","219011344069620",29.42,16.00,0,330.03,364.59,21.4,18.7,0.141,738358.8,738358.8,11444,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487431,2150767.00
06/26/2017 10:30,2,0.717,ACTIVE,210.57,337.54,59.965,1498487403,"201051344000594","219011344069620",29.70,17.00,0,329.13,365.19,21.6,18.9,0.155,757447.8,757447.8,11447,0,0,0,L,1122011218,0,120.20,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487432,2150768.00
06/26/2017 10:30,2,0.684,ACTIVE,211.25,337.54,59.970,1498487403,"201051344001203","219011344069620",30.08,16.30,0,329.73,366.70,20.9,18.2,0.159,747838.5,747838.5,11485,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487433,2150769.00
06/26/2017 10:30,2,0.633,ACTIVE,209.90,333.33,59.970,1498487403,"274151322000054","219011344069620",28.78,19.00,0,329.13,355.58,18.4,15.9,0.110,971595.4,971595.4,11366,0,0,0,L,1151911521,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487434,2150770.00
06/26/2017 10:30,2,0.709,ACTIVE,211.25,338.44,59.970,1498487403,"201051344000867","219011344069620",29.76,15.30,0,329.43,365.80,21.4,18.7,0.150,741647.2,741647.2,11479,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487435,2150771.00
06/26/2017 10:30,2,0.707,ACTIVE,211.03,337.24,59.965,1498487403,"201051344001093","219011344069620",29.90,16.30,0,330.03,364.89,21.4,18.8,0.150,746170.0,746170.0,11473,0,0,0,L,1122011218,0,120.65,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487436,2150772.00
06/26/2017 10:30,2,0.676,ACTIVE,210.80,338.44,60.012,1498487403,"201051344000900","219011344069620",29.40,13.70,0,329.43,365.19,20.2,17.6,0.155,763190.8,763190.8,11459,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487436,2150773.00
06/26/2017 10:30,2,0.699,ACTIVE,211.25,338.44,59.965,1498487403,"201051344000648","219011344069620",30.10,13.70,0,330.03,365.49,21.3,18.6,0.150,751318.3,751318.3,11447,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487437,2150774.00
06/26/2017 10:30,2,0.711,ACTIVE,211.03,337.84,59.975,1498487403,"201051344000569","219011344069620",30.18,14.70,0,329.73,365.80,21.8,19.1,0.159,765324.3,765324.3,11426,0,0,0,L,1122011218,0,119.97,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487438,2150775.00
06/26/2017 10:30,2,0.758,ACTIVE,210.80,338.74,59.959,1498487403,"201051344000983","219011344069620",18.57,14.30,0,329.73,365.80,14.3,11.8,0.119,755883.4,755883.4,11452,0,0,0,L,1122011218,0,120.42,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487439,2150776.00
06/26/2017 10:30,2,0.707,ACTIVE,211.03,339.04,59.959,1498487403,"201051344001158","219011344069620",29.20,14.70,0,330.03,365.49,21.0,18.3,0.164,740808.5,740808.5,11456,0,0,0,L,1122011218,0,120.20,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487440,2150777.00
06/26/2017 10:30,2,0.703,ACTIVE,211.25,339.34,59.954,1498487403,"201051344000576","219011344069620",29.78,14.00,0,330.03,366.40,21.2,18.6,0.150,755367.2,755367.2,11455,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487441,2150778.00
06/26/2017 10:30,2,0.635,ACTIVE,210.35,338.14,59.959,1498487403,"274151322000087","219011344069620",28.86,25.00,0,326.42,354.37,18.6,16.0,0.106,945369.8,945369.8,11548,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498487442,2150779.00
06/26/2017 10:45,2,1.545,ACTIVE,212.61,347.76,59.949,1498488303,"201051344000645","219011344069620",30.34,13.70,0,329.43,367.00,47.5,43.9,0.389,754317.7,754317.7,11439,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488304,2150780.00
06/26/2017 10:45,2,1.504,ACTIVE,210.80,350.47,60.034,1498488303,"274151322000085","219011344069620",29.48,18.30,0,326.42,357.98,44.9,41.4,0.301,967371.8,967371.8,11374,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488305,2150781.00
06/26/2017 10:45,2,1.564,ACTIVE,211.93,348.96,59.996,1498488303,"201051344000633","219011344069620",30.30,14.30,0,328.52,367.90,48.0,44.5,0.407,741044.3,741044.3,11488,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488306,2150782.00
06/26/2017 10:45,2,1.572,ACTIVE,212.61,348.36,59.991,1498488303,"201051344000469","219011344069620",30.38,12.70,0,326.12,367.00,48.4,44.8,0.407,744393.5,744393.5,11459,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488307,2150783.00
06/26/2017 10:45,2,1.555,ACTIVE,211.48,347.76,59.959,1498488303,"201051344000646","219011344069620",30.43,15.50,0,327.62,366.40,47.9,44.3,0.402,739653.5,739653.5,11456,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488308,2150784.00
06/26/2017 10:45,2,1.570,ACTIVE,210.35,351.97,59.991,1498488303,"274151322000052","219011344069620",29.76,19.00,0,325.52,359.48,47.4,43.8,0.323,1005527.9,1005527.9,11381,0,0,0,L,1151911521,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488309,2150785.00
06/26/2017 10:45,2,1.580,ACTIVE,211.93,348.96,59.991,1498488303,"201051344000585","219011344069620",30.59,15.50,0,327.32,367.30,49.0,45.4,0.402,752237.3,752237.3,11455,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488310,2150786.00
06/26/2017 10:45,2,1.535,ACTIVE,211.48,346.56,60.002,1498488303,"201051344001230","219011344069620",30.38,15.50,0,326.42,364.89,47.2,43.6,0.389,744274.2,744274.2,11468,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488311,2150787.00
06/26/2017 10:45,2,1.553,ACTIVE,211.93,348.06,59.954,1498488303,"201051344000582","219011344069620",30.22,15.00,0,328.82,367.30,47.6,44.0,0.380,733676.2,733676.2,11444,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488312,2150788.00
06/26/2017 10:45,2,1.580,ACTIVE,211.25,347.16,59.996,1498488303,"201051344000955","219011344069620",30.32,15.80,0,327.32,365.49,48.5,44.9,0.402,753080.5,753080.5,11465,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488313,2150789.00
06/26/2017 10:45,2,1.018,ACTIVE,210.35,437.03,59.986,1498488303,"274151322000094","219011344069620",40.79,20.70,0,331.23,450.56,42.3,38.9,0.283,826800.8,826800.8,11669,0,0,0,L,1151911521,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488313,2150790.00
06/26/2017 10:45,2,1.607,ACTIVE,212.16,348.36,59.996,1498488303,"201051344000579","219011344069620",30.36,15.30,0,328.52,367.90,49.5,45.8,0.402,762540.5,762540.5,11449,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488314,2150791.00
06/26/2017 10:45,2,1.584,ACTIVE,211.25,346.56,59.991,1498488303,"201051344000890","219011344069620",30.63,16.00,0,328.22,366.70,49.1,45.5,0.389,747095.4,747095.4,11462,0,0,0,L,1122011218,0,121.55,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488315,2150792.00
06/26/2017 10:45,2,1.570,ACTIVE,211.70,348.36,59.991,1498488303,"201051344000438","219011344069620",30.67,15.50,0,327.02,367.60,48.8,45.2,0.398,749694.0,749694.0,11451,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488316,2150793.00
06/26/2017 10:45,2,1.592,ACTIVE,211.48,342.95,60.002,1498488303,"201051344000417","219011344069620",19.98,15.80,0,329.73,356.48,32.2,29.2,0.261,682597.3,682597.3,11479,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488317,2150794.00
06/26/2017 10:45,2,1.541,ACTIVE,210.35,346.56,59.981,1498488303,"274151322000083","219011344069620",30.20,19.00,0,327.02,359.48,47.1,43.6,0.336,995366.5,995366.5,11384,0,0,0,L,1151911521,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488318,2150795.00
06/26/2017 10:45,2,1.609,ACTIVE,211.70,347.76,59.981,1498488303,"274151322000076","219011344069620",30.49,18.70,0,329.73,360.08,49.7,46.0,0.349,1061921.1,1061921.1,11387,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488319,2150796.00
06/26/2017 10:45,2,1.596,ACTIVE,211.70,348.06,59.959,1498488303,"201051344000868","219011344069620",30.45,12.70,0,327.92,367.60,49.2,45.6,0.398,742833.8,742833.8,11462,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488320,2150797.00
06/26/2017 10:45,2,1.588,ACTIVE,210.57,337.54,59.991,1498488303,"274151322000095","219011344069620",30.32,18.70,0,326.12,360.38,48.8,45.2,0.331,1051662.9,1051662.9,11398,0,0,0,L,1151911521,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488321,2150798.00
06/26/2017 10:45,2,1.600,ACTIVE,212.16,345.06,59.938,1498488303,"201051344000988","219011344069620",20.02,13.30,0,327.62,358.88,32.5,29.4,0.261,654831.7,654831.7,11449,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488322,2150799.00
06/26/2017 10:45,2,1.594,ACTIVE,211.48,347.46,59.928,1498488303,"201051344001025","219011344069620",30.61,15.50,0,327.92,367.90,49.5,45.8,0.393,749640.8,749640.8,11466,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488322,2150800.00
06/26/2017 10:45,2,1.537,ACTIVE,212.16,347.76,60.028,1498488303,"201051344000458","219011344069620",31.01,14.00,0,328.52,367.30,48.3,44.7,0.398,754502.4,754502.4,11440,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488323,2150801.00
06/26/2017 10:45,2,1.588,ACTIVE,212.61,349.26,59.991,1498488303,"201051344000853","219011344069620",30.49,13.30,0,330.03,369.40,49.1,45.5,0.407,755422.0,755422.0,11451,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488324,2150802.00
06/26/2017 10:45,2,1.539,ACTIVE,211.70,348.06,59.991,1498488303,"201051344000685","219011344069620",30.73,15.30,0,328.82,367.30,47.9,44.3,0.415,749639.4,749639.4,11476,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488325,2150803.00
06/26/2017 10:45,2,1.521,ACTIVE,211.70,347.76,59.996,1498488303,"201051344000917","219011344069620",30.91,15.50,0,328.82,367.30,47.7,44.1,0.393,746270.6,746270.6,11466,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488326,2150804.00
06/26/2017 10:45,2,1.543,ACTIVE,211.70,348.06,59.938,1498488303,"201051344001145","219011344069620",30.69,14.70,0,329.73,367.00,48.0,44.4,0.393,754274.9,754274.9,11455,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488327,2150805.00
06/26/2017 10:45,2,1.596,ACTIVE,211.70,348.36,59.996,1498488303,"201051344000651","219011344069620",30.47,15.00,0,329.13,367.90,49.2,45.6,0.398,742933.2,742933.2,11456,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488328,2150806.00
06/26/2017 10:45,2,1.531,ACTIVE,210.12,342.35,59.991,1498488303,"274151322000088","219011344069620",29.48,18.30,0,326.42,358.88,45.8,42.2,0.301,954630.8,954630.8,11386,0,0,0,L,1151911521,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488329,2150807.00
06/26/2017 10:45,2,1.088,ACTIVE,211.03,426.21,59.996,1498488303,"274151322000068","219011344069620",39.94,21.30,0,332.13,449.35,44.2,40.8,0.296,827344.6,827344.6,11684,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488330,2150808.00
06/26/2017 10:45,2,1.596,ACTIVE,211.70,347.16,59.981,1498488303,"201051344001135","219011344069620",30.53,15.30,0,327.92,367.00,49.4,45.7,0.402,738365.5,738365.5,11445,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488331,2150809.00
06/26/2017 10:45,2,1.598,ACTIVE,211.70,348.36,59.986,1498488303,"201051344000594","219011344069620",30.73,16.00,0,327.32,367.30,49.8,46.1,0.398,757454.6,757454.6,11448,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488332,2150810.00
06/26/2017 10:45,2,1.590,ACTIVE,211.93,347.46,59.986,1498488303,"201051344001203","219011344069620",30.47,15.50,0,328.22,369.10,49.1,45.5,0.411,747845.1,747845.1,11486,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488333,2150811.00
06/26/2017 10:45,2,1.555,ACTIVE,210.57,338.44,59.991,1498488303,"274151322000054","219011344069620",29.62,18.70,0,326.42,359.18,46.7,43.1,0.323,971601.5,971601.5,11367,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488334,2150812.00
06/26/2017 10:45,2,1.596,ACTIVE,212.38,347.46,59.991,1498488303,"201051344000867","219011344069620",30.75,14.30,0,328.52,367.90,49.8,46.1,0.398,741653.9,741653.9,11480,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488335,2150813.00
06/26/2017 10:45,2,1.584,ACTIVE,211.70,348.36,59.991,1498488303,"201051344001093","219011344069620",30.63,15.50,0,327.62,367.90,49.2,45.6,0.393,746176.7,746176.7,11474,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488336,2150814.00
06/26/2017 10:45,2,1.561,ACTIVE,212.38,348.96,60.028,1498488303,"201051344000900","219011344069620",30.57,12.70,0,327.62,367.60,48.4,44.8,0.407,763197.2,763197.2,11460,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488337,2150815.00
06/26/2017 10:45,2,1.584,ACTIVE,212.61,348.06,59.991,1498488303,"201051344000648","219011344069620",30.53,13.00,0,327.92,368.50,49.0,45.4,0.398,751325.0,751325.0,11448,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488338,2150816.00
06/26/2017 10:45,2,1.604,ACTIVE,212.16,348.96,60.039,1498488303,"201051344000569","219011344069620",30.73,13.70,0,328.22,368.50,49.9,46.2,0.411,765331.2,765331.2,11427,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488339,2150817.00
06/26/2017 10:45,2,1.576,ACTIVE,212.16,348.66,59.986,1498488303,"201051344000983","219011344069620",30.91,13.30,0,328.52,368.20,49.4,45.7,0.415,755890.1,755890.1,11453,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488339,2150818.00
06/26/2017 10:45,2,1.600,ACTIVE,212.38,348.96,59.954,1498488303,"201051344001158","219011344069620",30.57,13.70,0,328.52,368.80,49.6,45.9,0.411,740815.2,740815.2,11457,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488340,2150819.00
06/26/2017 10:45,2,1.592,ACTIVE,212.61,349.56,59.986,1498488303,"201051344000576","219011344069620",30.65,13.00,0,327.62,369.70,49.5,45.9,0.398,755373.9,755373.9,11456,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488341,2150820.00
06/26/2017 10:45,2,1.555,ACTIVE,210.57,348.06,59.981,1498488303,"274151322000087","219011344069620",29.70,25.00,0,325.52,358.28,46.7,43.2,0.301,945375.9,945375.9,11549,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498488342,2150821.00
06/26/2017 11:00,2,2.158,ACTIVE,213.74,354.67,59.991,1498489203,"201051344000645","219011344069620",30.34,14.30,0,332.13,381.42,66.3,62.1,0.539,754331.8,754331.8,11440,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489204,2150822.00
06/26/2017 11:00,2,2.074,ACTIVE,211.70,348.66,59.991,1498489203,"274151322000085","219011344069620",29.64,19.00,0,328.22,367.30,62.3,58.2,0.429,967385.1,967385.1,11375,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489205,2150823.00
06/26/2017 11:00,2,2.146,ACTIVE,213.74,355.88,59.949,1498489203,"201051344000633","219011344069620",30.67,15.00,0,330.33,381.73,66.7,62.5,0.575,741058.5,741058.5,11489,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489206,2150824.00
06/26/2017 11:00,2,2.152,ACTIVE,213.74,355.58,59.949,1498489203,"201051344000469","219011344069620",30.81,13.00,0,330.63,381.73,67.2,62.9,0.570,744407.8,744407.8,11460,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489207,2150825.00
06/26/2017 11:00,2,2.150,ACTIVE,212.61,354.07,59.912,1498489203,"201051344000646","219011344069620",30.36,16.00,0,329.13,380.82,66.1,61.9,0.557,739667.6,739667.6,11457,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489208,2150826.00
06/26/2017 11:00,2,2.154,ACTIVE,211.03,346.56,59.912,1498489203,"274151322000052","219011344069620",29.98,19.80,0,327.02,368.50,65.4,61.2,0.446,1005541.9,1005541.9,11382,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489209,2150827.00
06/26/2017 11:00,2,2.189,ACTIVE,213.29,355.28,59.959,1498489203,"201051344000585","219011344069620",30.34,16.00,0,330.33,381.42,67.2,63.0,0.548,752251.7,752251.7,11456,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489210,2150828.00
06/26/2017 11:00,2,2.123,ACTIVE,212.83,353.77,59.975,1498489203,"201051344001230","219011344069620",30.36,16.30,0,327.32,379.02,65.3,61.1,0.548,744288.2,744288.2,11469,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489211,2150829.00
06/26/2017 11:00,2,2.143,ACTIVE,213.29,355.28,60.007,1498489203,"201051344000582","219011344069620",30.20,15.50,0,331.83,382.63,65.6,61.4,0.535,733690.2,733690.2,11445,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489212,2150830.00
06/26/2017 11:00,2,2.152,ACTIVE,212.38,353.47,59.891,1498489203,"201051344000955","219011344069620",30.53,16.30,0,329.43,381.42,66.6,62.4,0.552,753094.7,753094.7,11466,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489213,2150831.00
06/26/2017 11:00,2,1.387,ACTIVE,211.48,440.34,59.954,1498489203,"274151322000094","219011344069620",41.33,21.50,0,407.57,463.18,58.2,54.3,0.398,826813.2,826813.2,11670,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489214,2150832.00
06/26/2017 11:00,2,2.186,ACTIVE,213.51,355.28,59.922,1498489203,"201051344000579","219011344069620",30.55,15.50,0,331.23,382.03,67.7,63.4,0.557,762555.0,762555.0,11450,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489214,2150833.00
06/26/2017 11:00,2,2.150,ACTIVE,212.61,354.97,59.954,1498489203,"201051344000890","219011344069620",30.71,16.70,0,329.43,380.82,66.9,62.6,0.535,747109.8,747109.8,11463,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489215,2150834.00
06/26/2017 11:00,2,2.156,ACTIVE,213.06,354.97,59.959,1498489203,"201051344000438","219011344069620",30.57,16.00,0,331.23,384.13,66.9,62.6,0.557,749708.3,749708.3,11452,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489216,2150835.00
06/26/2017 11:00,2,2.184,ACTIVE,212.61,347.46,59.949,1498489203,"201051344000417","219011344069620",19.84,16.00,0,330.63,366.40,43.9,40.4,0.371,682606.6,682606.6,11480,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489217,2150836.00
06/26/2017 11:00,2,2.145,ACTIVE,211.25,348.06,59.954,1498489203,"274151322000083","219011344069620",29.76,19.80,0,327.32,368.20,64.6,60.5,0.468,995380.3,995380.3,11385,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489218,2150837.00
06/26/2017 11:00,2,2.193,ACTIVE,211.93,359.78,59.938,1498489203,"274151322000076","219011344069620",30.77,19.50,0,330.03,370.90,68.4,64.1,0.486,1061935.7,1061935.7,11388,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489219,2150838.00
06/26/2017 11:00,2,2.195,ACTIVE,212.61,354.37,59.954,1498489203,"201051344000868","219011344069620",30.32,13.30,0,330.63,381.12,67.4,63.2,0.557,742848.3,742848.3,11463,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489220,2150839.00
06/26/2017 11:00,2,2.164,ACTIVE,211.03,342.05,59.954,1498489203,"274151322000095","219011344069620",30.67,19.80,0,327.32,369.40,67.2,62.9,0.460,1051677.2,1051677.2,11399,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489221,2150840.00
06/26/2017 11:00,2,2.189,ACTIVE,213.06,350.17,59.922,1498489203,"201051344000988","219011344069620",20.02,14.00,0,331.83,369.10,44.4,40.9,0.367,654841.1,654841.1,11450,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489222,2150841.00
06/26/2017 11:00,2,2.182,ACTIVE,212.61,353.77,60.018,1498489203,"201051344001025","219011344069620",30.47,16.00,0,331.23,382.33,67.4,63.1,0.557,749655.2,749655.2,11467,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489223,2150842.00
06/26/2017 11:00,2,2.133,ACTIVE,213.29,354.07,59.991,1498489203,"201051344000458","219011344069620",30.67,14.70,0,331.23,381.42,66.3,62.1,0.570,754516.6,754516.6,11441,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489223,2150843.00
06/26/2017 11:00,2,2.176,ACTIVE,213.96,355.88,59.886,1498489203,"201051344000853","219011344069620",30.51,13.70,0,332.73,382.63,67.3,63.0,0.566,755436.3,755436.3,11452,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489224,2150844.00
