ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 11:00,2,2.123,ACTIVE,213.06,354.37,59.949,1498489203,"201051344000685","219011344069620",30.49,15.80,0,329.73,381.12,65.6,61.4,0.566,749653.4,749653.4,11477,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489225,2150845.00
06/26/2017 11:00,2,2.125,ACTIVE,213.06,355.28,60.023,1498489203,"201051344000917","219011344069620",30.30,16.00,0,330.63,381.73,65.2,61.0,0.539,746284.6,746284.6,11467,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489226,2150846.00
06/26/2017 11:00,2,2.115,ACTIVE,213.06,353.47,59.959,1498489203,"201051344001145","219011344069620",30.57,15.30,0,331.53,382.63,65.5,61.3,0.539,754288.9,754288.9,11456,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489227,2150847.00
06/26/2017 11:00,2,2.164,ACTIVE,213.29,355.28,59.944,1498489203,"201051344000651","219011344069620",30.51,15.30,0,331.83,383.83,66.9,62.7,0.548,742947.5,742947.5,11457,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489228,2150848.00
06/26/2017 11:00,2,2.078,ACTIVE,210.80,356.18,59.996,1498489203,"274151322000088","219011344069620",29.88,19.00,0,327.62,367.30,62.8,58.6,0.424,954644.2,954644.2,11387,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489229,2150849.00
06/26/2017 11:00,2,1.428,ACTIVE,211.93,446.65,59.938,1498489203,"274151322000068","219011344069620",41.09,21.80,0,405.77,461.08,59.5,55.5,0.402,827357.2,827357.2,11685,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489230,2150850.00
06/26/2017 11:00,2,2.162,ACTIVE,212.83,353.17,59.954,1498489203,"201051344001135","219011344069620",30.49,16.00,0,329.73,382.03,66.8,62.5,0.552,738379.8,738379.8,11446,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489231,2150851.00
06/26/2017 11:00,2,2.180,ACTIVE,212.61,353.47,59.986,1498489203,"201051344000594","219011344069620",30.59,16.70,0,328.22,380.82,67.6,63.3,0.552,757469.0,757469.0,11449,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489232,2150852.00
06/26/2017 11:00,2,2.164,ACTIVE,213.29,354.07,59.965,1498489203,"201051344001203","219011344069620",30.47,16.00,0,331.23,382.33,66.8,62.6,0.557,747859.4,747859.4,11487,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489233,2150853.00
06/26/2017 11:00,2,2.100,ACTIVE,210.80,342.05,59.949,1498489203,"274151322000054","219011344069620",29.88,19.30,0,327.02,368.20,63.5,59.4,0.433,971615.1,971615.1,11368,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489233,2150854.00
06/26/2017 11:00,2,2.174,ACTIVE,213.06,353.17,59.981,1498489203,"201051344000867","219011344069620",30.55,15.00,0,330.63,380.52,67.3,63.1,0.544,741668.3,741668.3,11481,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489234,2150855.00
06/26/2017 11:00,2,2.139,ACTIVE,213.06,354.07,59.949,1498489203,"201051344001093","219011344069620",30.67,16.00,0,330.93,383.83,66.5,62.3,0.535,746191.0,746191.0,11475,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489235,2150856.00
06/26/2017 11:00,2,2.123,ACTIVE,213.06,354.97,59.986,1498489203,"201051344000900","219011344069620",30.83,13.70,0,331.53,381.12,66.3,62.0,0.557,763211.3,763211.3,11461,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489236,2150857.00
06/26/2017 11:00,2,2.133,ACTIVE,213.06,353.77,59.965,1498489203,"201051344000648","219011344069620",30.69,13.30,0,331.83,382.03,66.3,62.1,0.552,751339.2,751339.2,11449,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489237,2150858.00
06/26/2017 11:00,2,2.176,ACTIVE,213.51,355.58,59.959,1498489203,"201051344000569","219011344069620",30.63,14.00,0,331.23,381.73,67.5,63.2,0.561,765345.6,765345.6,11428,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489238,2150859.00
06/26/2017 11:00,2,2.129,ACTIVE,213.29,354.67,59.986,1498489203,"201051344000983","219011344069620",31.03,14.00,0,330.33,381.42,67.0,62.7,0.566,755904.4,755904.4,11454,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489239,2150860.00
06/26/2017 11:00,2,2.160,ACTIVE,213.29,353.47,59.986,1498489203,"201051344001158","219011344069620",30.61,14.70,0,331.83,382.03,67.0,62.7,0.566,740829.5,740829.5,11458,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489240,2150861.00
06/26/2017 11:00,2,2.170,ACTIVE,213.74,355.58,59.996,1498489203,"201051344000576","219011344069620",30.43,14.00,0,331.53,382.03,66.9,62.6,0.557,755388.2,755388.2,11457,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489241,2150862.00
06/26/2017 11:00,2,2.092,ACTIVE,211.70,346.86,59.949,1498489203,"274151322000087","219011344069620",29.90,25.80,0,327.62,367.00,63.3,59.2,0.420,945389.4,945389.4,11550,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498489242,2150863.00
06/26/2017 11:15,2,2.123,ACTIVE,213.06,353.47,59.996,1498490104,"201051344000645","219011344069620",30.08,15.30,0,332.43,383.53,64.7,60.5,0.535,754347.7,754347.7,11441,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490105,2150864.00
06/26/2017 11:15,2,2.053,ACTIVE,211.25,348.96,60.028,1498490104,"274151322000085","219011344069620",29.18,19.80,0,327.92,369.40,60.7,56.7,0.411,967400.0,967400.0,11376,0,0,0,L,1151911521,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490106,2150865.00
06/26/2017 11:15,2,2.107,ACTIVE,213.06,354.37,60.023,1498490104,"201051344000633","219011344069620",30.38,15.80,0,331.83,383.83,64.9,60.7,0.548,741074.4,741074.4,11490,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490107,2150866.00
06/26/2017 11:15,2,2.117,ACTIVE,213.06,354.37,59.928,1498490104,"201051344000469","219011344069620",30.42,14.30,0,332.73,383.83,65.2,61.0,0.548,744423.8,744423.8,11461,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490108,2150867.00
06/26/2017 11:15,2,2.115,ACTIVE,212.16,354.37,60.023,1498490104,"201051344000646","219011344069620",30.02,17.00,0,330.33,383.83,64.4,60.2,0.539,739683.4,739683.4,11458,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490109,2150868.00
06/26/2017 11:15,2,2.102,ACTIVE,210.57,356.18,59.981,1498490104,"274151322000052","219011344069620",29.88,20.70,0,326.42,370.00,63.5,59.4,0.451,1005557.5,1005557.5,11383,0,0,0,L,1151911521,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490109,2150869.00
06/26/2017 11:15,2,2.133,ACTIVE,213.06,354.97,59.996,1498490104,"201051344000585","219011344069620",30.30,17.30,0,332.43,383.83,65.5,61.3,0.539,752267.7,752267.7,11457,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490111,2150870.00
06/26/2017 11:15,2,2.082,ACTIVE,212.38,352.87,59.986,1498490104,"201051344001230","219011344069620",30.06,17.30,0,330.93,381.42,63.4,59.3,0.526,744303.8,744303.8,11470,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490112,2150871.00
06/26/2017 11:15,2,2.072,ACTIVE,213.29,355.88,59.938,1498490104,"201051344000582","219011344069620",30.26,16.30,0,333.33,384.13,63.5,59.4,0.521,733705.8,733705.8,11446,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490113,2150872.00
06/26/2017 11:15,2,2.102,ACTIVE,212.16,352.87,59.944,1498490104,"201051344000955","219011344069620",30.34,17.30,0,330.93,382.33,64.6,60.4,0.544,753110.6,753110.6,11467,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490114,2150873.00
06/26/2017 11:15,2,1.406,ACTIVE,210.57,436.73,59.986,1498490104,"274151322000094","219011344069620",40.00,22.00,0,402.16,470.39,56.6,52.7,0.393,826827.1,826827.1,11671,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490115,2150874.00
06/26/2017 11:15,2,2.127,ACTIVE,213.29,353.47,59.991,1498490104,"201051344000579","219011344069620",30.42,16.70,0,332.73,383.83,65.5,61.3,0.544,762571.1,762571.1,11451,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490115,2150875.00
06/26/2017 11:15,2,2.117,ACTIVE,212.16,353.17,60.023,1498490104,"201051344000890","219011344069620",30.26,17.50,0,331.53,382.93,64.9,60.7,0.526,747125.7,747125.7,11464,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490116,2150876.00
06/26/2017 11:15,2,2.100,ACTIVE,212.83,354.37,59.996,1498490104,"201051344000438","219011344069620",30.34,17.00,0,332.43,383.83,64.5,60.4,0.539,749724.2,749724.2,11453,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490117,2150877.00
06/26/2017 11:15,2,2.139,ACTIVE,212.83,348.36,59.991,1498490104,"201051344000417","219011344069620",19.58,17.00,0,331.83,367.60,42.4,39.0,0.349,682616.8,682616.8,11481,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490118,2150878.00
06/26/2017 11:15,2,2.066,ACTIVE,210.80,341.45,59.933,1498490104,"274151322000083","219011344069620",29.94,20.30,0,327.32,370.60,62.6,58.5,0.460,995395.7,995395.7,11386,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490119,2150879.00
06/26/2017 11:15,2,2.141,ACTIVE,211.48,347.46,59.986,1498490104,"274151322000076","219011344069620",30.49,20.30,0,328.82,372.71,66.1,61.9,0.468,1061952.1,1061952.1,11389,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490120,2150880.00
06/26/2017 11:15,2,2.133,ACTIVE,212.61,352.57,60.028,1498490104,"201051344000868","219011344069620",30.12,14.30,0,331.23,382.93,65.1,60.9,0.530,742864.3,742864.3,11464,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490121,2150881.00
06/26/2017 11:15,2,2.119,ACTIVE,210.80,345.36,59.991,1498490104,"274151322000095","219011344069620",30.36,20.30,0,327.32,371.21,65.1,60.9,0.424,1051693.3,1051693.3,11400,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490122,2150882.00
06/26/2017 11:15,2,2.152,ACTIVE,213.06,349.86,60.018,1498490104,"201051344000988","219011344069620",19.56,15.00,0,333.03,370.30,42.6,39.2,0.354,654851.5,654851.5,11451,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490123,2150883.00
06/26/2017 11:15,2,2.139,ACTIVE,213.06,354.07,60.002,1498490104,"201051344001025","219011344069620",29.92,17.00,0,331.53,384.73,64.8,60.6,0.526,749671.3,749671.3,11468,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490123,2150884.00
06/26/2017 11:15,2,2.082,ACTIVE,213.06,353.17,59.959,1498490104,"201051344000458","219011344069620",30.26,15.50,0,332.73,382.93,63.9,59.7,0.539,754532.3,754532.3,11442,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490124,2150885.00
06/26/2017 11:15,2,2.088,ACTIVE,213.51,354.97,60.034,1498490104,"201051344000853","219011344069620",30.63,14.30,0,333.93,384.73,64.8,60.7,0.548,755452.3,755452.3,11453,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490125,2150886.00
06/26/2017 11:15,2,2.055,ACTIVE,212.61,353.47,59.991,1498490104,"201051344000685","219011344069620",30.32,16.70,0,331.83,382.93,63.1,59.0,0.552,749669.0,749669.0,11478,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490126,2150887.00
06/26/2017 11:15,2,2.057,ACTIVE,212.61,353.77,59.991,1498490104,"201051344000917","219011344069620",30.12,17.00,0,331.83,383.23,62.7,58.6,0.521,746300.1,746300.1,11468,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490127,2150888.00
06/26/2017 11:15,2,2.068,ACTIVE,212.61,353.77,59.991,1498490104,"201051344001145","219011344069620",30.04,16.00,0,332.73,382.63,63.0,58.9,0.517,754304.5,754304.5,11457,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490128,2150889.00
06/26/2017 11:15,2,2.102,ACTIVE,212.83,354.97,59.981,1498490104,"201051344000651","219011344069620",30.22,16.30,0,332.73,383.83,64.3,60.2,0.530,742963.4,742963.4,11458,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490129,2150890.00
06/26/2017 11:15,2,2.000,ACTIVE,210.57,356.18,59.970,1498490104,"274151322000088","219011344069620",29.80,19.50,0,326.72,369.70,60.4,56.3,0.407,954659.1,954659.1,11388,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490130,2150891.00
06/26/2017 11:15,2,1.369,ACTIVE,211.70,435.53,59.975,1498490104,"274151322000068","219011344069620",40.89,22.80,0,407.57,465.58,57.1,53.2,0.389,827371.2,827371.2,11686,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490131,2150892.00
06/26/2017 11:15,2,2.090,ACTIVE,212.38,353.77,59.981,1498490104,"201051344001135","219011344069620",30.24,17.00,0,332.13,383.23,64.1,59.9,0.535,738395.7,738395.7,11447,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490132,2150893.00
06/26/2017 11:15,2,2.113,ACTIVE,212.16,351.37,59.944,1498490104,"201051344000594","219011344069620",30.32,17.30,0,329.73,382.33,64.9,60.7,0.530,757485.1,757485.1,11450,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490132,2150894.00
06/26/2017 11:15,2,2.096,ACTIVE,212.83,353.47,60.044,1498490104,"201051344001203","219011344069620",30.10,17.00,0,333.63,384.73,63.9,59.8,0.539,747875.2,747875.2,11488,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490133,2150895.00
06/26/2017 11:15,2,2.037,ACTIVE,210.57,353.47,59.965,1498490104,"274151322000054","219011344069620",29.42,20.00,0,327.02,370.00,60.7,56.6,0.411,971630.1,971630.1,11369,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490134,2150896.00
06/26/2017 11:15,2,2.107,ACTIVE,212.83,351.37,60.039,1498490104,"201051344000867","219011344069620",30.18,15.80,0,331.83,382.63,64.4,60.3,0.530,741684.3,741684.3,11482,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490135,2150897.00
06/26/2017 11:15,2,2.076,ACTIVE,212.83,353.77,59.928,1498490104,"201051344001093","219011344069620",30.14,17.30,0,332.43,383.83,63.4,59.3,0.504,746206.7,746206.7,11476,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490136,2150898.00
06/26/2017 11:15,2,2.051,ACTIVE,212.83,353.47,60.034,1498490104,"201051344000900","219011344069620",30.53,14.30,0,331.53,382.93,63.5,59.3,0.530,763227.0,763227.0,11462,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490137,2150899.00
06/26/2017 11:15,2,2.064,ACTIVE,213.06,353.17,60.018,1498490104,"201051344000648","219011344069620",30.26,14.30,0,330.93,382.93,63.3,59.2,0.521,751354.9,751354.9,11450,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490138,2150900.00
06/26/2017 11:15,2,2.049,ACTIVE,212.83,353.47,60.012,1498490104,"201051344000569","219011344069620",30.95,14.70,0,333.33,384.13,64.2,60.1,0.530,765361.6,765361.6,11429,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490139,2150901.00
06/26/2017 11:15,2,2.064,ACTIVE,213.06,352.57,59.944,1498490104,"201051344000983","219011344069620",30.55,15.00,0,332.73,383.53,63.9,59.7,0.539,755920.3,755920.3,11455,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490140,2150902.00
06/26/2017 11:15,2,2.100,ACTIVE,213.06,353.47,59.981,1498490104,"201051344001158","219011344069620",30.04,15.50,0,332.43,383.83,63.9,59.8,0.535,740845.4,740845.4,11459,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490141,2150903.00
06/26/2017 11:15,2,2.070,ACTIVE,213.06,353.77,59.981,1498490104,"201051344000576","219011344069620",30.43,14.70,0,333.33,384.13,63.8,59.6,0.526,755404.1,755404.1,11458,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490142,2150904.00
06/26/2017 11:15,2,2.010,ACTIVE,211.03,348.36,59.975,1498490104,"274151322000087","219011344069620",29.72,26.80,0,327.32,368.80,60.5,56.5,0.398,945404.4,945404.4,11551,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498490143,2150905.00
06/26/2017 11:30,2,1.746,ACTIVE,213.06,349.26,59.970,1498491003,"201051344000645","219011344069620",30.20,15.50,0,332.43,380.52,53.4,49.6,0.438,754360.8,754360.8,11442,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491005,2150906.00
06/26/2017 11:30,2,1.666,ACTIVE,211.25,350.47,59.975,1498491003,"274151322000085","219011344069620",29.36,20.70,0,328.22,366.70,49.5,45.9,0.340,967412.2,967412.2,11377,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491005,2150907.00
06/26/2017 11:30,2,1.766,ACTIVE,212.83,350.77,59.986,1498491003,"201051344000633","219011344069620",30.00,16.30,0,331.23,382.03,53.7,49.9,0.455,741087.7,741087.7,11491,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491006,2150908.00
06/26/2017 11:30,2,1.758,ACTIVE,212.83,350.47,59.965,1498491003,"201051344000469","219011344069620",30.43,14.70,0,331.83,380.82,54.2,50.4,0.455,744437.2,744437.2,11462,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491007,2150909.00
06/26/2017 11:30,2,1.734,ACTIVE,212.16,349.56,59.975,1498491003,"201051344000646","219011344069620",30.30,17.80,0,331.53,379.62,53.3,49.6,0.442,739696.5,739696.5,11459,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491008,2150910.00
06/26/2017 11:30,2,1.744,ACTIVE,211.25,345.96,59.991,1498491003,"274151322000052","219011344069620",29.46,21.50,0,327.02,367.30,52.0,48.3,0.358,1005570.4,1005570.4,11384,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491009,2150911.00
06/26/2017 11:30,2,1.787,ACTIVE,212.83,351.37,59.986,1498491003,"201051344000585","219011344069620",30.08,17.80,0,333.03,381.42,54.4,50.6,0.446,752281.1,752281.1,11458,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491010,2150912.00
06/26/2017 11:30,2,1.709,ACTIVE,212.38,348.36,59.981,1498491003,"201051344001230","219011344069620",30.16,17.80,0,329.13,379.32,52.2,48.5,0.433,744316.6,744316.6,11471,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491011,2150913.00
06/26/2017 11:30,2,1.740,ACTIVE,213.06,351.37,59.944,1498491003,"201051344000582","219011344069620",29.84,17.00,0,332.43,380.82,52.6,48.8,0.424,733718.7,733718.7,11447,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491012,2150914.00
06/26/2017 11:30,2,1.754,ACTIVE,211.93,349.26,59.965,1498491003,"201051344000955","219011344069620",30.22,18.00,0,331.53,379.92,53.6,49.9,0.451,753123.8,753123.8,11468,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491013,2150915.00
06/26/2017 11:30,2,1.168,ACTIVE,211.25,424.71,59.975,1498491003,"274151322000094","219011344069620",39.08,22.50,0,400.36,460.47,46.5,42.9,0.323,826838.5,826838.5,11672,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491014,2150916.00
06/26/2017 11:30,2,1.770,ACTIVE,212.83,350.47,60.002,1498491003,"201051344000579","219011344069620",30.40,17.30,0,332.43,380.52,54.5,50.7,0.446,762584.5,762584.5,11452,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491014,2150917.00
06/26/2017 11:30,2,1.764,ACTIVE,212.16,349.26,60.034,1498491003,"201051344000890","219011344069620",30.18,18.30,0,330.93,379.92,53.9,50.1,0.429,747139.0,747139.0,11465,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491015,2150918.00
06/26/2017 11:30,2,1.744,ACTIVE,212.61,349.56,59.981,1498491003,"201051344000438","219011344069620",30.32,17.80,0,332.73,381.12,53.6,49.8,0.438,749737.4,749737.4,11454,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491016,2150919.00
06/26/2017 11:30,2,1.758,ACTIVE,212.61,345.36,59.933,1498491003,"201051344000417","219011344069620",19.76,17.50,0,332.73,367.30,35.3,32.1,0.292,682625.3,682625.3,11482,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491017,2150920.00
06/26/2017 11:30,2,1.707,ACTIVE,210.57,351.67,59.959,1498491003,"274151322000083","219011344069620",29.76,20.70,0,327.62,367.30,51.4,47.7,0.358,995408.4,995408.4,11387,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491018,2150921.00
06/26/2017 11:30,2,1.783,ACTIVE,211.70,350.47,59.933,1498491003,"274151322000076","219011344069620",30.26,20.70,0,328.52,369.40,54.7,50.8,0.384,1061965.5,1061965.5,11390,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491019,2150922.00
06/26/2017 11:30,2,1.781,ACTIVE,212.38,349.26,59.970,1498491003,"201051344000868","219011344069620",29.96,15.30,0,328.22,379.32,54.0,50.2,0.442,742877.6,742877.6,11465,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491020,2150923.00
06/26/2017 11:30,2,1.760,ACTIVE,211.03,341.45,59.949,1498491003,"274151322000095","219011344069620",30.12,21.00,0,327.62,368.80,53.7,49.9,0.367,1051706.5,1051706.5,11401,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491021,2150924.00
06/26/2017 11:30,2,1.785,ACTIVE,212.61,346.86,59.965,1498491003,"201051344000988","219011344069620",19.60,15.50,0,332.43,367.90,35.5,32.3,0.296,654860.0,654860.0,11452,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491022,2150925.00
06/26/2017 11:30,2,1.779,ACTIVE,212.61,350.17,59.975,1498491003,"201051344001025","219011344069620",30.04,17.50,0,332.43,380.82,54.2,50.4,0.429,749684.5,749684.5,11469,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491022,2150926.00
06/26/2017 11:30,2,1.744,ACTIVE,212.83,349.56,59.965,1498491003,"201051344000458","219011344069620",30.16,16.00,0,332.13,379.62,53.3,49.5,0.460,754545.4,754545.4,11443,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491024,2150927.00
06/26/2017 11:30,2,1.742,ACTIVE,213.06,351.37,59.970,1498491003,"201051344000853","219011344069620",30.57,15.30,0,332.73,381.42,53.9,50.1,0.451,755465.6,755465.6,11454,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491025,2150928.00
06/26/2017 11:30,2,1.719,ACTIVE,212.83,350.77,60.018,1498491003,"201051344000685","219011344069620",30.08,17.30,0,332.43,379.62,52.4,48.7,0.451,749681.9,749681.9,11479,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491025,2150929.00
06/26/2017 11:30,2,1.697,ACTIVE,212.83,350.17,59.970,1498491003,"201051344000917","219011344069620",30.22,17.50,0,332.73,380.52,52.0,48.2,0.424,746312.9,746312.9,11469,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491026,2150930.00
06/26/2017 11:30,2,1.711,ACTIVE,212.61,349.26,59.912,1498491003,"201051344001145","219011344069620",30.08,17.00,0,332.43,380.52,52.1,48.4,0.424,754317.3,754317.3,11458,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491027,2150931.00
06/26/2017 11:30,2,1.766,ACTIVE,213.06,350.77,59.965,1498491003,"201051344000651","219011344069620",29.92,17.00,0,333.33,380.52,53.5,49.7,0.433,742976.6,742976.6,11459,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491028,2150932.00
06/26/2017 11:30,2,1.668,ACTIVE,210.80,342.35,59.970,1498491003,"274151322000088","219011344069620",29.26,20.30,0,327.62,366.40,49.5,45.9,0.336,954671.3,954671.3,11389,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491029,2150933.00
06/26/2017 11:30,2,1.162,ACTIVE,211.48,428.31,59.959,1498491003,"274151322000068","219011344069620",39.92,23.30,0,398.86,463.18,47.4,43.8,0.314,827382.7,827382.7,11687,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491030,2150934.00
06/26/2017 11:30,2,1.732,ACTIVE,212.38,349.26,59.970,1498491003,"201051344001135","219011344069620",30.38,17.50,0,332.13,381.12,53.3,49.5,0.429,738408.8,738408.8,11448,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491031,2150935.00
06/26/2017 11:30,2,1.766,ACTIVE,212.16,348.36,59.981,1498491003,"201051344000594","219011344069620",30.26,17.80,0,327.62,379.02,54.1,50.3,0.442,757498.4,757498.4,11451,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491033,2150936.00
06/26/2017 11:30,2,1.734,ACTIVE,212.83,349.86,60.028,1498491003,"201051344001203","219011344069620",30.28,17.80,0,333.03,381.73,53.2,49.4,0.438,747888.3,747888.3,11489,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491034,2150937.00
06/26/2017 11:30,2,1.684,ACTIVE,211.25,346.26,59.965,1498491003,"274151322000054","219011344069620",29.22,20.70,0,327.62,366.70,49.8,46.1,0.345,971642.5,971642.5,11370,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491035,2150938.00
06/26/2017 11:30,2,1.756,ACTIVE,212.83,349.26,59.975,1498491003,"201051344000867","219011344069620",30.20,16.30,0,330.93,379.32,53.7,49.9,0.433,741697.5,741697.5,11483,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491036,2150939.00
06/26/2017 11:30,2,1.715,ACTIVE,212.83,350.17,59.965,1498491003,"201051344001093","219011344069620",30.36,17.50,0,332.13,379.32,52.7,49.0,0.415,746219.7,746219.7,11477,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491036,2150940.00
06/26/2017 11:30,2,1.723,ACTIVE,212.61,349.86,59.954,1498491003,"201051344000900","219011344069620",30.32,15.30,0,331.53,379.62,53.0,49.2,0.442,763240.0,763240.0,11463,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491037,2150941.00
06/26/2017 11:30,2,1.729,ACTIVE,212.61,348.36,59.959,1498491003,"201051344000648","219011344069620",30.22,15.00,0,332.13,379.62,52.9,49.1,0.438,751367.9,751367.9,11451,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491038,2150942.00
06/26/2017 11:30,2,1.770,ACTIVE,212.61,350.47,59.917,1498491003,"201051344000569","219011344069620",30.06,15.50,0,331.23,380.82,53.9,50.1,0.446,765374.9,765374.9,11430,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491039,2150943.00
06/26/2017 11:30,2,1.750,ACTIVE,213.06,351.07,59.944,1498491003,"201051344000983","219011344069620",30.32,15.50,0,331.53,379.62,53.7,49.9,0.460,755933.4,755933.4,11456,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491040,2150944.00
06/26/2017 11:30,2,1.760,ACTIVE,212.83,349.56,59.965,1498491003,"201051344001158","219011344069620",29.88,16.00,0,332.73,380.82,53.2,49.5,0.446,740858.5,740858.5,11460,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491041,2150945.00
06/26/2017 11:30,2,1.742,ACTIVE,213.29,351.67,60.028,1498491003,"201051344000576","219011344069620",30.04,15.00,0,333.33,380.52,53.0,49.3,0.429,755417.1,755417.1,11459,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491042,2150946.00
06/26/2017 11:30,2,1.674,ACTIVE,211.25,344.15,59.944,1498491003,"274151322000087","219011344069620",29.44,27.30,0,326.72,365.80,49.9,46.2,0.314,945416.7,945416.7,11552,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491043,2150947.00
06/26/2017 11:45,2,1.793,ACTIVE,213.29,351.07,59.965,1498491904,"201051344000645","219011344069620",30.20,15.80,0,331.83,373.91,54.8,51.0,0.446,754373.1,754373.1,11443,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491905,2150948.00
06/26/2017 11:45,2,1.746,ACTIVE,211.48,348.36,59.965,1498491904,"274151322000085","219011344069620",29.22,21.30,0,329.73,363.09,51.7,47.9,0.354,967423.7,967423.7,11378,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491906,2150949.00
06/26/2017 11:45,2,1.787,ACTIVE,213.06,351.37,59.970,1498491904,"201051344000633","219011344069620",30.43,16.70,0,330.93,375.11,55.1,51.2,0.464,741100.0,741100.0,11492,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491907,2150950.00
06/26/2017 11:45,2,1.820,ACTIVE,213.06,351.67,59.965,1498491904,"201051344000469","219011344069620",30.04,15.00,0,330.93,374.51,55.4,51.5,0.468,744449.6,744449.6,11463,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491907,2150951.00
06/26/2017 11:45,2,1.803,ACTIVE,212.38,350.17,59.959,1498491904,"201051344000646","219011344069620",29.98,18.30,0,330.63,373.61,54.7,50.9,0.464,739708.8,739708.8,11460,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491908,2150952.00
06/26/2017 11:45,2,1.807,ACTIVE,211.25,353.77,59.954,1498491904,"274151322000052","219011344069620",29.46,22.30,0,327.92,364.29,53.9,50.1,0.376,1005582.4,1005582.4,11385,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491909,2150953.00
06/26/2017 11:45,2,1.826,ACTIVE,213.06,351.37,59.922,1498491904,"201051344000585","219011344069620",30.12,18.00,0,332.43,374.51,55.8,51.9,0.460,752293.7,752293.7,11459,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491910,2150954.00
06/26/2017 11:45,2,1.752,ACTIVE,212.61,350.17,59.938,1498491904,"201051344001230","219011344069620",30.34,18.00,0,327.62,371.81,53.9,50.1,0.442,744328.7,744328.7,11472,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491911,2150955.00
06/26/2017 11:45,2,1.768,ACTIVE,213.29,351.67,59.965,1498491904,"201051344000582","219011344069620",30.20,17.30,0,331.83,374.51,54.0,50.2,0.442,733730.9,733730.9,11448,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491912,2150956.00
06/26/2017 11:45,2,1.801,ACTIVE,212.16,349.56,60.007,1498491904,"201051344000955","219011344069620",30.18,18.30,0,328.82,372.41,55.0,51.2,0.455,753136.2,753136.2,11469,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491913,2150957.00
06/26/2017 11:45,2,1.205,ACTIVE,211.48,423.20,59.959,1498491904,"274151322000094","219011344069620",39.64,23.50,0,331.53,458.97,48.0,44.4,0.318,826849.2,826849.2,11673,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491914,2150958.00
06/26/2017 11:45,2,1.812,ACTIVE,213.06,350.77,59.965,1498491904,"201051344000579","219011344069620",30.42,17.50,0,332.13,374.51,55.9,52.0,0.455,762597.0,762597.0,11453,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491915,2150959.00
06/26/2017 11:45,2,1.807,ACTIVE,212.38,349.56,60.028,1498491904,"201051344000890","219011344069620",30.22,19.00,0,328.82,373.91,55.3,51.4,0.442,747151.4,747151.4,11466,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491915,2150960.00
06/26/2017 11:45,2,1.775,ACTIVE,213.06,350.47,59.975,1498491904,"201051344000438","219011344069620",30.53,18.00,0,331.83,373.91,55.0,51.2,0.455,749749.8,749749.8,11455,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491916,2150961.00
06/26/2017 11:45,2,1.824,ACTIVE,212.61,345.36,59.965,1498491904,"201051344000417","219011344069620",19.54,18.00,0,330.63,361.29,36.1,32.9,0.292,682633.3,682633.3,11483,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491917,2150962.00
06/26/2017 11:45,2,1.764,ACTIVE,211.03,342.05,59.954,1498491904,"274151322000083","219011344069620",29.78,21.80,0,328.22,363.99,53.2,49.4,0.380,995420.3,995420.3,11388,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491918,2150963.00
06/26/2017 11:45,2,1.807,ACTIVE,212.16,343.25,59.954,1498491904,"274151322000076","219011344069620",30.51,21.80,0,332.43,365.80,55.8,51.9,0.389,1061978.1,1061978.1,11391,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491919,2150964.00
06/26/2017 11:45,2,1.812,ACTIVE,212.61,350.17,59.954,1498491904,"201051344000868","219011344069620",30.26,15.00,0,330.03,373.61,55.5,51.7,0.455,742890.1,742890.1,11466,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491920,2150965.00
06/26/2017 11:45,2,1.795,ACTIVE,210.80,341.15,59.954,1498491904,"274151322000095","219011344069620",30.14,21.80,0,328.22,364.59,54.8,50.9,0.371,1051718.9,1051718.9,11402,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491921,2150966.00
06/26/2017 11:45,2,1.830,ACTIVE,212.83,346.86,59.965,1498491904,"201051344000988","219011344069620",19.62,15.80,0,331.23,364.29,36.3,33.1,0.296,654868.0,654868.0,11453,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491922,2150967.00
06/26/2017 11:45,2,1.793,ACTIVE,212.61,350.17,59.959,1498491904,"201051344001025","219011344069620",30.55,18.00,0,330.63,374.81,55.5,51.7,0.442,749697.1,749697.1,11470,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491923,2150968.00
06/26/2017 11:45,2,1.766,ACTIVE,213.06,349.86,59.959,1498491904,"201051344000458","219011344069620",30.43,16.70,0,332.43,373.61,54.4,50.6,0.468,754557.7,754557.7,11444,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491924,2150969.00
06/26/2017 11:45,2,1.795,ACTIVE,213.51,351.67,59.959,1498491904,"201051344000853","219011344069620",30.32,15.80,0,332.43,375.41,55.1,51.3,0.460,755478.1,755478.1,11455,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491925,2150970.00
06/26/2017 11:45,2,1.756,ACTIVE,212.61,351.37,60.012,1498491904,"201051344000685","219011344069620",30.16,17.50,0,331.23,373.61,53.6,49.8,0.464,749694.0,749694.0,11480,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491926,2150971.00
06/26/2017 11:45,2,1.756,ACTIVE,213.06,351.07,59.954,1498491904,"201051344000917","219011344069620",30.02,17.80,0,330.33,373.31,53.4,49.6,0.442,746324.9,746324.9,11470,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491927,2150972.00
06/26/2017 11:45,2,1.752,ACTIVE,212.38,350.17,59.949,1498491904,"201051344001145","219011344069620",30.22,17.30,0,331.53,373.61,53.6,49.8,0.438,754329.4,754329.4,11459,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491928,2150973.00
06/26/2017 11:45,2,1.783,ACTIVE,212.83,351.37,59.965,1498491904,"201051344000651","219011344069620",30.34,17.30,0,331.83,373.91,54.9,51.0,0.446,742988.9,742988.9,11460,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491929,2150974.00
06/26/2017 11:45,2,1.711,ACTIVE,211.03,344.76,59.986,1498491904,"274151322000088","219011344069620",29.50,21.30,0,328.22,363.39,51.1,47.4,0.336,954682.8,954682.8,11390,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491929,2150975.00
06/26/2017 11:45,2,1.232,ACTIVE,211.93,418.70,59.949,1498491904,"274151322000068","219011344069620",38.53,24.30,0,333.03,455.97,48.7,45.1,0.331,827393.6,827393.6,11688,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491930,2150976.00
06/26/2017 11:45,2,1.779,ACTIVE,212.61,350.17,59.986,1498491904,"201051344001135","219011344069620",30.40,17.80,0,330.93,373.61,54.8,51.0,0.446,738421.2,738421.2,11449,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491931,2150977.00
06/26/2017 11:45,2,1.814,ACTIVE,212.16,349.86,59.996,1498491904,"201051344000594","219011344069620",30.10,18.30,0,327.62,373.31,55.4,51.5,0.446,757510.9,757510.9,11452,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491932,2150978.00
06/26/2017 11:45,2,1.787,ACTIVE,212.83,349.56,59.959,1498491904,"201051344001203","219011344069620",30.12,18.00,0,330.93,375.11,54.5,50.7,0.455,747900.6,747900.6,11490,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491933,2150979.00
06/26/2017 11:45,2,1.736,ACTIVE,211.03,350.47,59.959,1498491904,"274151322000054","219011344069620",29.42,21.80,0,328.52,363.69,51.7,47.9,0.354,971654.0,971654.0,11371,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491934,2150980.00
06/26/2017 11:45,2,1.781,ACTIVE,212.83,349.26,59.938,1498491904,"201051344000867","219011344069620",30.45,16.30,0,330.63,373.31,55.0,51.1,0.446,741709.9,741709.9,11484,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491935,2150981.00
06/26/2017 11:45,2,1.768,ACTIVE,212.83,351.07,59.944,1498491904,"201051344001093","219011344069620",30.18,18.00,0,331.83,373.31,54.0,50.2,0.429,746231.9,746231.9,11478,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491936,2150982.00
06/26/2017 11:45,2,1.752,ACTIVE,212.83,351.37,59.959,1498491904,"201051344000900","219011344069620",30.36,15.30,0,331.53,373.61,54.0,50.1,0.451,763252.2,763252.2,11464,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491937,2150983.00
06/26/2017 11:45,2,1.773,ACTIVE,212.83,350.17,59.954,1498491904,"201051344000648","219011344069620",30.14,15.30,0,331.83,374.21,54.1,50.3,0.446,751380.1,751380.1,11452,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491938,2150984.00
06/26/2017 11:45,2,1.781,ACTIVE,213.06,350.47,59.912,1498491904,"201051344000569","219011344069620",30.51,15.80,0,331.83,374.51,55.0,51.2,0.455,765387.3,765387.3,11431,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491939,2150985.00
06/26/2017 11:45,2,1.754,ACTIVE,212.83,350.17,59.965,1498491904,"201051344000983","219011344069620",30.79,15.80,0,331.53,373.91,54.7,50.9,0.464,755945.8,755945.8,11457,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491940,2150986.00
06/26/2017 11:45,2,1.773,ACTIVE,212.83,351.07,59.912,1498491904,"201051344001158","219011344069620",30.34,16.30,0,331.53,374.21,54.5,50.7,0.455,740870.9,740870.9,11461,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491941,2150987.00
