ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 11:45,2,1.766,ACTIVE,213.29,351.37,59.959,1498491904,"201051344000576","219011344069620",30.40,15.30,0,331.53,374.51,54.4,50.6,0.451,755429.5,755429.5,11460,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491942,2150988.00
06/26/2017 11:45,2,1.730,ACTIVE,210.80,351.97,59.959,1498491904,"274151322000087","219011344069620",29.42,28.50,0,328.82,362.79,51.6,47.9,0.314,945428.3,945428.3,11553,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498491943,2150989.00
06/26/2017 12:00,2,1.705,ACTIVE,213.06,349.86,59.991,1498492803,"201051344000645","219011344069620",30.22,15.80,0,332.43,374.21,52.1,48.4,0.429,754385.1,754385.1,11444,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492804,2150990.00
06/26/2017 12:00,2,1.623,ACTIVE,211.48,345.96,59.938,1498492803,"274151322000085","219011344069620",29.74,21.30,0,329.13,361.89,48.9,45.3,0.336,967434.9,967434.9,11379,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492805,2150991.00
06/26/2017 12:00,2,1.715,ACTIVE,213.29,351.67,59.949,1498492803,"201051344000633","219011344069620",30.30,16.70,0,331.53,375.41,52.7,48.9,0.446,741112.1,741112.1,11493,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492806,2150992.00
06/26/2017 12:00,2,1.719,ACTIVE,212.83,350.77,59.944,1498492803,"201051344000469","219011344069620",30.49,14.70,0,330.93,374.51,53.0,49.3,0.451,744461.8,744461.8,11464,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492807,2150993.00
06/26/2017 12:00,2,1.709,ACTIVE,212.38,350.17,59.917,1498492803,"201051344000646","219011344069620",30.24,18.00,0,330.33,373.91,52.4,48.7,0.446,739720.8,739720.8,11461,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492808,2150994.00
06/26/2017 12:00,2,1.715,ACTIVE,211.48,347.46,59.944,1498492803,"274151322000052","219011344069620",29.54,22.30,0,328.22,363.09,51.3,47.6,0.362,1005594.2,1005594.2,11386,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492809,2150995.00
06/26/2017 12:00,2,1.736,ACTIVE,213.29,351.37,59.912,1498492803,"201051344000585","219011344069620",30.45,17.80,0,331.53,374.81,53.6,49.8,0.433,752305.9,752305.9,11460,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492810,2150996.00
06/26/2017 12:00,2,1.658,ACTIVE,212.38,348.66,59.959,1498492803,"201051344001230","219011344069620",30.61,17.80,0,327.02,372.41,51.5,47.7,0.420,744340.5,744340.5,11473,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492811,2150997.00
06/26/2017 12:00,2,1.691,ACTIVE,213.29,350.77,59.928,1498492803,"201051344000582","219011344069620",30.22,16.70,0,332.43,374.81,51.8,48.1,0.415,733742.7,733742.7,11449,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492812,2150998.00
06/26/2017 12:00,2,1.732,ACTIVE,212.61,349.56,59.928,1498492803,"201051344000955","219011344069620",30.14,17.80,0,329.13,373.01,52.9,49.1,0.438,753148.3,753148.3,11470,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492813,2150999.00
06/26/2017 12:00,2,1.104,ACTIVE,211.25,438.53,59.949,1498492803,"274151322000094","219011344069620",40.59,23.30,0,332.13,452.66,45.7,42.2,0.314,826859.6,826859.6,11674,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492814,2151000.00
06/26/2017 12:00,2,1.748,ACTIVE,212.83,349.86,59.944,1498492803,"201051344000579","219011344069620",30.28,17.30,0,331.53,374.81,53.6,49.8,0.438,762609.3,762609.3,11454,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492815,2151001.00
06/26/2017 12:00,2,1.719,ACTIVE,212.61,349.26,60.002,1498492803,"201051344000890","219011344069620",30.53,18.70,0,329.43,374.21,53.1,49.3,0.429,747163.6,747163.6,11467,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492815,2151002.00
06/26/2017 12:00,2,1.715,ACTIVE,212.83,350.47,59.949,1498492803,"201051344000438","219011344069620",30.45,17.80,0,332.43,373.61,52.9,49.2,0.433,749761.9,749761.9,11456,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492816,2151003.00
06/26/2017 12:00,2,1.750,ACTIVE,212.83,345.06,59.944,1498492803,"201051344000417","219011344069620",19.60,18.00,0,331.53,361.89,34.8,31.6,0.287,682641.1,682641.1,11484,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492817,2151004.00
06/26/2017 12:00,2,1.686,ACTIVE,211.48,345.66,59.986,1498492803,"274151322000083","219011344069620",29.72,22.00,0,328.22,362.79,50.7,47.0,0.362,995431.9,995431.9,11389,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492818,2151005.00
06/26/2017 12:00,2,1.758,ACTIVE,211.93,345.06,59.944,1498492803,"274151322000076","219011344069620",30.22,22.00,0,331.53,364.89,53.8,50.0,0.376,1061990.4,1061990.4,11392,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492819,2151006.00
06/26/2017 12:00,2,1.719,ACTIVE,212.38,348.66,59.991,1498492803,"201051344000868","219011344069620",30.53,15.30,0,330.03,374.51,53.2,49.4,0.433,742902.3,742902.3,11467,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492820,2151007.00
06/26/2017 12:00,2,1.738,ACTIVE,211.48,342.05,59.938,1498492803,"274151322000095","219011344069620",30.00,22.00,0,328.22,363.69,52.8,49.1,0.358,1051730.9,1051730.9,11403,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492821,2151008.00
06/26/2017 12:00,2,1.758,ACTIVE,213.06,346.56,60.018,1498492803,"201051344000988","219011344069620",19.58,15.50,0,331.83,363.69,34.9,31.7,0.292,654875.8,654875.8,11454,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492822,2151009.00
06/26/2017 12:00,2,1.738,ACTIVE,212.61,349.26,59.949,1498492803,"201051344001025","219011344069620",30.34,17.80,0,331.23,375.41,53.5,49.7,0.429,749709.3,749709.3,11471,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492823,2151010.00
06/26/2017 12:00,2,1.699,ACTIVE,213.06,348.96,60.007,1498492803,"201051344000458","219011344069620",30.34,16.30,0,332.13,373.31,52.2,48.5,0.438,754569.6,754569.6,11445,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492824,2151011.00
06/26/2017 12:00,2,1.742,ACTIVE,213.74,351.97,59.954,1498492803,"201051344000853","219011344069620",30.08,15.50,0,333.33,375.11,53.1,49.3,0.433,755490.2,755490.2,11456,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492825,2151012.00
06/26/2017 12:00,2,1.676,ACTIVE,212.83,350.17,59.938,1498492803,"201051344000685","219011344069620",30.47,17.00,0,330.33,373.61,51.7,48.0,0.446,749705.8,749705.8,11481,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492826,2151013.00
06/26/2017 12:00,2,1.684,ACTIVE,213.06,349.86,59.901,1498492803,"201051344000917","219011344069620",30.14,17.50,0,330.63,373.91,51.3,47.6,0.424,746336.6,746336.6,11471,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492827,2151014.00
06/26/2017 12:00,2,1.693,ACTIVE,212.83,350.47,59.944,1498492803,"201051344001145","219011344069620",30.08,16.70,0,330.93,374.51,51.6,47.9,0.420,754341.2,754341.2,11460,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492827,2151015.00
06/26/2017 12:00,2,1.740,ACTIVE,213.06,350.77,59.965,1498492803,"201051344000651","219011344069620",30.04,17.00,0,331.83,373.01,52.9,49.2,0.433,743001.0,743001.0,11461,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492828,2151016.00
06/26/2017 12:00,2,1.646,ACTIVE,210.80,343.55,59.907,1498492803,"274151322000088","219011344069620",29.36,21.30,0,328.52,361.59,49.0,45.3,0.336,954693.9,954693.9,11391,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492829,2151017.00
06/26/2017 12:00,2,1.146,ACTIVE,211.93,430.12,59.938,1498492803,"274151322000068","219011344069620",40.49,24.50,0,333.03,454.16,47.0,43.4,0.314,827404.2,827404.2,11689,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492830,2151018.00
06/26/2017 12:00,2,1.721,ACTIVE,212.61,349.26,59.954,1498492803,"201051344001135","219011344069620",30.38,17.50,0,330.63,373.01,52.9,49.1,0.433,738433.3,738433.3,11450,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492831,2151019.00
06/26/2017 12:00,2,1.738,ACTIVE,212.38,348.36,59.944,1498492803,"201051344000594","219011344069620",30.26,18.70,0,328.22,373.01,53.3,49.5,0.433,757523.1,757523.1,11453,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492832,2151020.00
06/26/2017 12:00,2,1.729,ACTIVE,213.29,350.77,59.954,1498492803,"201051344001203","219011344069620",30.02,17.80,0,332.73,374.51,52.6,48.9,0.433,747912.6,747912.6,11491,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492833,2151021.00
06/26/2017 12:00,2,1.654,ACTIVE,211.48,345.96,59.954,1498492803,"274151322000054","219011344069620",29.54,21.50,0,328.22,362.49,49.5,45.9,0.340,971665.4,971665.4,11372,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492834,2151022.00
06/26/2017 12:00,2,1.727,ACTIVE,212.83,348.36,59.933,1498492803,"201051344000867","219011344069620",30.28,16.30,0,331.23,373.91,52.9,49.1,0.429,741722.1,741722.1,11485,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492835,2151023.00
06/26/2017 12:00,2,1.686,ACTIVE,213.06,351.07,59.917,1498492803,"201051344001093","219011344069620",30.55,17.50,0,331.53,373.31,52.2,48.5,0.424,746243.8,746243.8,11479,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492836,2151024.00
06/26/2017 12:00,2,1.697,ACTIVE,213.06,350.17,59.949,1498492803,"201051344000900","219011344069620",30.30,15.30,0,330.63,373.61,52.1,48.3,0.433,763264.1,763264.1,11465,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492837,2151025.00
06/26/2017 12:00,2,1.693,ACTIVE,213.06,348.96,59.944,1498492803,"201051344000648","219011344069620",30.40,15.30,0,331.53,374.51,52.2,48.4,0.424,751392.1,751392.1,11453,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492838,2151026.00
06/26/2017 12:00,2,1.725,ACTIVE,213.06,350.17,59.880,1498492803,"201051344000569","219011344069620",30.47,15.80,0,332.43,374.21,53.2,49.4,0.433,765399.5,765399.5,11432,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492839,2151027.00
06/26/2017 12:00,2,1.721,ACTIVE,213.06,349.86,59.938,1498492803,"201051344000983","219011344069620",30.42,15.80,0,331.83,373.61,53.0,49.3,0.442,755957.9,755957.9,11458,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492840,2151028.00
06/26/2017 12:00,2,1.719,ACTIVE,213.06,349.86,59.975,1498492803,"201051344001158","219011344069620",30.26,16.00,0,331.53,373.91,52.7,49.0,0.438,740882.9,740882.9,11462,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492840,2151029.00
06/26/2017 12:00,2,1.703,ACTIVE,213.51,351.07,59.949,1498492803,"201051344000576","219011344069620",30.42,15.30,0,332.43,374.81,52.5,48.7,0.433,755441.5,755441.5,11461,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492841,2151030.00
06/26/2017 12:00,2,1.660,ACTIVE,211.70,344.45,59.949,1498492803,"274151322000087","219011344069620",29.52,28.80,0,328.82,360.99,49.6,45.9,0.318,945439.7,945439.7,11554,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498492842,2151031.00
06/26/2017 12:15,2,2.201,ACTIVE,213.74,354.67,59.991,1498493703,"201051344000645","219011344069620",30.08,15.80,0,331.53,382.03,67.0,62.8,0.548,754398.8,754398.8,11445,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493704,2151032.00
06/26/2017 12:15,2,2.102,ACTIVE,212.38,352.87,59.991,1498493703,"274151322000085","219011344069620",29.16,21.00,0,329.43,367.90,62.1,58.0,0.424,967447.6,967447.6,11380,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493705,2151033.00
06/26/2017 12:15,2,2.203,ACTIVE,213.74,356.18,59.959,1498493703,"201051344000633","219011344069620",30.30,16.70,0,331.83,382.63,67.7,63.4,0.570,741125.9,741125.9,11494,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493706,2151034.00
06/26/2017 12:15,2,2.217,ACTIVE,213.74,355.58,60.012,1498493703,"201051344000469","219011344069620",30.40,14.70,0,330.63,382.63,68.3,64.0,0.575,744475.7,744475.7,11465,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493707,2151035.00
06/26/2017 12:15,2,2.182,ACTIVE,212.83,355.28,59.970,1498493703,"201051344000646","219011344069620",30.38,17.80,0,330.93,381.73,67.1,62.9,0.579,739734.5,739734.5,11462,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493708,2151036.00
06/26/2017 12:15,2,2.162,ACTIVE,211.48,357.38,59.975,1498493703,"274151322000052","219011344069620",29.66,22.80,0,328.82,368.50,64.9,60.7,0.460,1005607.5,1005607.5,11387,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493709,2151037.00
06/26/2017 12:15,2,2.244,ACTIVE,213.51,356.48,60.039,1498493703,"201051344000585","219011344069620",30.26,17.50,0,332.13,382.33,68.7,64.4,0.570,752320.0,752320.0,11461,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493710,2151038.00
06/26/2017 12:15,2,2.148,ACTIVE,212.83,353.77,59.986,1498493703,"201051344001230","219011344069620",30.53,17.50,0,328.52,379.92,66.5,62.2,0.544,744354.0,744354.0,11474,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493711,2151039.00
06/26/2017 12:15,2,2.174,ACTIVE,213.74,355.88,60.049,1498493703,"201051344000582","219011344069620",30.20,16.30,0,332.73,382.63,66.6,62.3,0.539,733756.3,733756.3,11450,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493712,2151040.00
06/26/2017 12:15,2,2.197,ACTIVE,212.83,354.67,59.981,1498493703,"201051344000955","219011344069620",30.49,17.80,0,329.43,380.52,67.8,63.6,0.575,753162.2,753162.2,11471,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493712,2151041.00
06/26/2017 12:15,2,1.426,ACTIVE,211.48,433.42,59.970,1498493703,"274151322000094","219011344069620",40.16,23.00,0,331.83,457.77,58.9,54.9,0.398,826871.5,826871.5,11675,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493713,2151042.00
06/26/2017 12:15,2,2.221,ACTIVE,213.96,356.48,60.028,1498493703,"201051344000579","219011344069620",30.57,17.30,0,331.23,383.53,68.8,64.4,0.570,762623.4,762623.4,11455,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493714,2151043.00
06/26/2017 12:15,2,2.225,ACTIVE,212.61,353.77,59.949,1498493703,"201051344000890","219011344069620",30.30,18.30,0,330.03,381.73,68.3,64.0,0.557,747177.5,747177.5,11468,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493715,2151044.00
06/26/2017 12:15,2,2.191,ACTIVE,213.51,355.28,59.996,1498493703,"201051344000438","219011344069620",30.61,17.50,0,331.53,382.33,68.0,63.7,0.566,749775.7,749775.7,11457,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493716,2151045.00
06/26/2017 12:15,2,2.207,ACTIVE,213.29,348.96,59.991,1498493703,"201051344000417","219011344069620",19.88,17.80,0,331.23,367.00,44.4,40.9,0.367,682650.0,682650.0,11485,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493717,2151046.00
06/26/2017 12:15,2,2.143,ACTIVE,211.25,355.88,59.949,1498493703,"274151322000083","219011344069620",29.82,22.00,0,329.13,368.50,64.7,60.5,0.460,995445.1,995445.1,11390,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493718,2151047.00
06/26/2017 12:15,2,2.270,ACTIVE,211.93,344.15,60.007,1498493703,"274151322000076","219011344069620",30.45,22.30,0,333.03,371.81,69.9,65.5,0.486,1062004.6,1062004.6,11393,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493719,2151048.00
06/26/2017 12:15,2,2.232,ACTIVE,213.29,354.97,59.959,1498493703,"201051344000868","219011344069620",30.24,15.30,0,331.23,381.73,68.4,64.1,0.557,742916.2,742916.2,11468,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493720,2151049.00
06/26/2017 12:15,2,2.240,ACTIVE,211.93,359.18,59.991,1498493703,"274151322000095","219011344069620",30.49,22.00,0,328.82,370.90,69.2,64.9,0.477,1051744.9,1051744.9,11404,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493721,2151050.00
06/26/2017 12:15,2,2.260,ACTIVE,213.74,351.37,60.012,1498493703,"201051344000988","219011344069620",19.72,15.30,0,331.83,369.70,45.2,41.7,0.376,654884.9,654884.9,11455,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493722,2151051.00
06/26/2017 12:15,2,2.248,ACTIVE,213.29,355.58,60.007,1498493703,"201051344001025","219011344069620",30.30,17.30,0,332.73,383.23,69.0,64.7,0.552,749723.4,749723.4,11472,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493723,2151052.00
06/26/2017 12:15,2,2.178,ACTIVE,213.74,355.28,59.986,1498493703,"201051344000458","219011344069620",30.59,16.70,0,331.23,382.33,67.5,63.2,0.575,754583.4,754583.4,11446,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493724,2151053.00
06/26/2017 12:15,2,2.227,ACTIVE,214.19,357.38,59.986,1498493703,"201051344000853","219011344069620",30.36,15.80,0,333.03,383.53,68.5,64.2,0.583,755504.2,755504.2,11457,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493725,2151054.00
06/26/2017 12:15,2,2.188,ACTIVE,213.06,355.58,59.938,1498493703,"201051344000685","219011344069620",30.26,17.00,0,332.13,382.03,67.1,62.8,0.579,749719.4,749719.4,11482,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493725,2151055.00
06/26/2017 12:15,2,2.182,ACTIVE,213.74,356.48,60.012,1498493703,"201051344000917","219011344069620",30.30,17.00,0,331.53,382.03,67.0,62.7,0.548,746350.1,746350.1,11472,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493726,2151056.00
06/26/2017 12:15,2,2.188,ACTIVE,213.29,354.97,59.981,1498493703,"201051344001145","219011344069620",30.22,16.30,0,332.13,381.73,67.0,62.7,0.552,754354.8,754354.8,11461,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493727,2151057.00
06/26/2017 12:15,2,2.213,ACTIVE,213.51,355.28,59.986,1498493703,"201051344000651","219011344069620",30.57,16.30,0,333.03,382.93,68.6,64.3,0.561,743014.9,743014.9,11462,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493728,2151058.00
06/26/2017 12:15,2,2.109,ACTIVE,211.48,356.48,59.965,1498493703,"274151322000088","219011344069620",29.44,21.50,0,329.13,367.90,63.0,58.8,0.415,954706.7,954706.7,11392,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493729,2151059.00
06/26/2017 12:15,2,1.391,ACTIVE,212.38,441.84,59.986,1498493703,"274151322000068","219011344069620",41.73,24.30,0,333.33,462.88,58.8,54.8,0.389,827416.2,827416.2,11690,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493730,2151060.00
06/26/2017 12:15,2,2.219,ACTIVE,213.51,354.37,59.986,1498493703,"201051344001135","219011344069620",30.34,17.00,0,331.53,382.33,68.2,63.9,0.566,738447.2,738447.2,11451,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493731,2151061.00
06/26/2017 12:15,2,2.254,ACTIVE,213.29,354.97,60.012,1498493703,"201051344000594","219011344069620",30.20,18.70,0,329.43,381.73,69.0,64.7,0.557,757537.2,757537.2,11454,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493732,2151062.00
06/26/2017 12:15,2,2.203,ACTIVE,213.74,354.67,60.002,1498493703,"201051344001203","219011344069620",30.65,17.50,0,332.43,384.43,68.4,64.1,0.570,747926.5,747926.5,11492,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493733,2151063.00
06/26/2017 12:15,2,2.117,ACTIVE,211.93,342.05,59.975,1498493703,"274151322000054","219011344069620",29.64,21.30,0,328.22,369.10,63.6,59.5,0.424,971678.3,971678.3,11373,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493734,2151064.00
06/26/2017 12:15,2,2.256,ACTIVE,213.29,354.67,59.975,1498493703,"201051344000867","219011344069620",30.00,16.30,0,330.63,382.03,68.5,64.2,0.561,741736.0,741736.0,11486,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493735,2151065.00
06/26/2017 12:15,2,2.182,ACTIVE,213.51,356.18,59.938,1498493703,"201051344001093","219011344069620",30.69,17.30,0,331.53,382.93,67.9,63.6,0.544,746257.6,746257.6,11480,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493736,2151066.00
06/26/2017 12:15,2,2.213,ACTIVE,213.51,355.88,59.986,1498493703,"201051344000900","219011344069620",30.36,15.50,0,332.13,382.63,68.0,63.8,0.561,763277.9,763277.9,11466,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493737,2151067.00
06/26/2017 12:15,2,2.213,ACTIVE,213.51,354.97,59.975,1498493703,"201051344000648","219011344069620",30.10,15.30,0,331.83,382.33,67.5,63.3,0.561,751405.8,751405.8,11454,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493738,2151068.00
06/26/2017 12:15,2,2.236,ACTIVE,213.74,355.88,59.986,1498493703,"201051344000569","219011344069620",30.34,16.00,0,330.93,382.63,68.7,64.4,0.575,765413.5,765413.5,11433,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493739,2151069.00
06/26/2017 12:15,2,2.215,ACTIVE,213.96,355.88,59.975,1498493703,"201051344000983","219011344069620",30.61,15.80,0,332.43,382.93,68.7,64.4,0.588,755971.9,755971.9,11459,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493739,2151070.00
06/26/2017 12:15,2,2.186,ACTIVE,213.74,354.97,59.938,1498493703,"201051344001158","219011344069620",30.83,16.30,0,331.53,382.93,68.2,63.9,0.566,740896.8,740896.8,11463,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493740,2151071.00
06/26/2017 12:15,2,2.215,ACTIVE,214.19,357.68,60.023,1498493703,"201051344000576","219011344069620",30.38,15.50,0,332.43,383.53,68.1,63.8,0.561,755455.3,755455.3,11462,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493741,2151072.00
06/26/2017 12:15,2,2.129,ACTIVE,211.70,354.97,59.965,1498493703,"274151322000087","219011344069620",29.66,29.30,0,329.73,367.60,64.0,59.8,0.415,945452.6,945452.6,11555,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498493742,2151073.00
06/26/2017 12:30,2,2.047,ACTIVE,213.74,353.77,59.922,1498494604,"201051344000645","219011344069620",29.78,16.00,0,333.93,389.24,61.8,57.7,0.504,754415.6,754415.6,11446,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494605,2151074.00
06/26/2017 12:30,2,1.924,ACTIVE,211.70,351.67,59.959,1498494604,"274151322000085","219011344069620",29.06,21.30,0,332.13,373.01,56.7,52.8,0.389,967463.0,967463.0,11381,0,0,0,L,1151911521,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494606,2151075.00
06/26/2017 12:30,2,2.037,ACTIVE,213.51,354.07,59.922,1498494604,"201051344000633","219011344069620",30.04,17.30,0,332.73,390.14,61.9,57.9,0.535,741142.7,741142.7,11495,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494606,2151076.00
06/26/2017 12:30,2,2.039,ACTIVE,213.51,353.47,59.907,1498494604,"201051344000469","219011344069620",30.34,14.70,0,333.03,389.84,62.6,58.5,0.530,744492.8,744492.8,11466,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494608,2151077.00
06/26/2017 12:30,2,2.012,ACTIVE,212.83,353.17,59.965,1498494604,"201051344000646","219011344069620",30.12,18.00,0,332.43,388.64,61.4,57.3,0.513,739751.2,739751.2,11463,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494608,2151078.00
06/26/2017 12:30,2,1.994,ACTIVE,211.70,347.76,59.965,1498494604,"274151322000052","219011344069620",29.34,23.30,0,328.82,374.21,59.2,55.2,0.420,1005623.6,1005623.6,11388,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494609,2151079.00
06/26/2017 12:30,2,2.062,ACTIVE,213.51,353.17,59.891,1498494604,"201051344000585","219011344069620",30.10,18.00,0,332.73,390.14,62.9,58.8,0.517,752337.1,752337.1,11462,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494610,2151080.00
06/26/2017 12:30,2,1.969,ACTIVE,213.06,351.97,59.912,1498494604,"201051344001230","219011344069620",30.32,18.00,0,331.53,386.83,60.5,56.5,0.499,744370.5,744370.5,11475,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494611,2151081.00
06/26/2017 12:30,2,1.990,ACTIVE,213.96,353.77,59.970,1498494604,"201051344000582","219011344069620",30.10,16.70,0,333.63,389.84,60.7,56.7,0.491,733772.8,733772.8,11451,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494612,2151082.00
06/26/2017 12:30,2,2.051,ACTIVE,212.83,352.57,59.965,1498494604,"201051344000955","219011344069620",29.82,18.00,0,331.23,387.74,62.0,57.9,0.521,753179.0,753179.0,11472,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494613,2151083.00
06/26/2017 12:30,2,1.289,ACTIVE,211.93,431.32,59.954,1498494604,"274151322000094","219011344069620",40.49,23.80,0,397.96,464.38,52.5,48.7,0.358,826885.9,826885.9,11676,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494614,2151084.00
06/26/2017 12:30,2,2.055,ACTIVE,213.96,354.07,60.034,1498494604,"201051344000579","219011344069620",30.18,17.80,0,334.24,389.84,62.8,58.7,0.513,762640.5,762640.5,11456,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494615,2151085.00
06/26/2017 12:30,2,2.062,ACTIVE,213.06,352.57,59.959,1498494604,"201051344000890","219011344069620",29.78,19.00,0,330.93,388.94,62.2,58.1,0.499,747194.4,747194.4,11469,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494616,2151086.00
06/26/2017 12:30,2,2.021,ACTIVE,213.29,353.47,59.959,1498494604,"201051344000438","219011344069620",30.22,17.80,0,333.33,389.54,61.8,57.8,0.513,749792.6,749792.6,11458,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494617,2151087.00
06/26/2017 12:30,2,2.012,ACTIVE,213.51,347.76,59.959,1498494604,"201051344000417","219011344069620",19.80,18.00,0,332.43,372.11,40.4,37.0,0.331,682660.8,682660.8,11486,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494617,2151088.00
06/26/2017 12:30,2,1.955,ACTIVE,211.48,346.56,59.959,1498494604,"274151322000083","219011344069620",29.54,22.80,0,330.33,374.21,58.5,54.5,0.420,995461.1,995461.1,11391,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494618,2151089.00
06/26/2017 12:30,2,2.072,ACTIVE,212.16,344.45,59.959,1498494604,"274151322000076","219011344069620",30.24,23.00,0,332.73,377.82,63.4,59.2,0.442,1062021.9,1062021.9,11394,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494619,2151090.00
06/26/2017 12:30,2,1.992,ACTIVE,213.29,351.97,59.991,1498494604,"201051344000868","219011344069620",30.77,15.50,0,332.73,389.24,62.1,58.0,0.504,742933.2,742933.2,11469,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494620,2151091.00
06/26/2017 12:30,2,2.070,ACTIVE,211.48,344.15,59.959,1498494604,"274151322000095","219011344069620",29.82,22.80,0,328.22,376.92,62.5,58.4,0.433,1051762.0,1051762.0,11405,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494621,2151092.00
06/26/2017 12:30,2,2.076,ACTIVE,213.29,349.26,59.991,1498494604,"201051344000988","219011344069620",19.58,15.50,0,333.63,374.51,41.1,37.8,0.340,654895.9,654895.9,11456,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494622,2151093.00
06/26/2017 12:30,2,2.059,ACTIVE,213.29,353.47,60.023,1498494604,"201051344001025","219011344069620",30.14,17.80,0,332.73,390.44,62.9,58.8,0.504,749740.4,749740.4,11473,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494623,2151094.00
06/26/2017 12:30,2,2.020,ACTIVE,213.51,352.87,59.970,1498494604,"201051344000458","219011344069620",30.14,17.00,0,333.93,388.94,61.7,57.6,0.521,754600.1,754600.1,11447,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494624,2151095.00
06/26/2017 12:30,2,2.033,ACTIVE,214.19,354.67,59.965,1498494604,"201051344000853","219011344069620",30.38,16.00,0,333.93,391.34,62.6,58.5,0.526,755521.1,755521.1,11458,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494625,2151096.00
06/26/2017 12:30,2,2.006,ACTIVE,213.29,353.47,60.018,1498494604,"201051344000685","219011344069620",30.04,17.30,0,332.13,388.34,61.0,57.0,0.530,749736.0,749736.0,11483,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494625,2151097.00
06/26/2017 12:30,2,1.990,ACTIVE,213.51,353.47,59.975,1498494604,"201051344000917","219011344069620",30.04,17.50,0,333.03,388.94,60.6,56.6,0.513,746366.6,746366.6,11473,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494626,2151098.00
06/26/2017 12:30,2,1.992,ACTIVE,213.06,352.57,59.896,1498494604,"201051344001145","219011344069620",30.04,17.00,0,333.63,388.64,60.6,56.6,0.499,754371.3,754371.3,11462,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494627,2151099.00
06/26/2017 12:30,2,2.047,ACTIVE,213.74,354.37,59.959,1498494604,"201051344000651","219011344069620",30.04,17.00,0,334.54,389.54,62.3,58.2,0.508,743031.8,743031.8,11463,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494628,2151100.00
06/26/2017 12:30,2,1.898,ACTIVE,211.70,352.57,59.970,1498494604,"274151322000088","219011344069620",29.48,21.50,0,327.62,373.31,56.7,52.8,0.384,954722.1,954722.1,11393,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494629,2151101.00
06/26/2017 12:30,2,1.318,ACTIVE,211.93,429.22,59.965,1498494604,"274151322000068","219011344069620",40.16,25.30,0,404.87,467.69,53.2,49.5,0.362,827430.7,827430.7,11691,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494630,2151102.00
06/26/2017 12:30,2,2.029,ACTIVE,213.29,352.87,59.928,1498494604,"201051344001135","219011344069620",30.10,17.50,0,332.43,388.34,61.8,57.8,0.513,738463.9,738463.9,11452,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494631,2151103.00
06/26/2017 12:30,2,2.059,ACTIVE,212.83,351.97,59.907,1498494604,"201051344000594","219011344069620",30.00,19.50,0,331.83,387.44,62.5,58.4,0.504,757554.1,757554.1,11455,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494632,2151104.00
06/26/2017 12:30,2,2.027,ACTIVE,213.29,352.57,59.965,1498494604,"201051344001203","219011344069620",30.16,17.80,0,334.54,390.74,62.0,57.9,0.521,747943.4,747943.4,11493,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494633,2151105.00
06/26/2017 12:30,2,1.930,ACTIVE,211.03,354.97,59.965,1498494604,"274151322000054","219011344069620",29.26,21.80,0,329.13,374.51,57.2,53.3,0.389,971693.8,971693.8,11374,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494634,2151106.00
06/26/2017 12:30,2,2.047,ACTIVE,213.51,352.27,60.028,1498494604,"201051344000867","219011344069620",29.94,17.00,0,332.13,388.04,62.1,58.0,0.508,741752.8,741752.8,11487,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494635,2151107.00
06/26/2017 12:30,2,1.980,ACTIVE,213.29,353.77,59.975,1498494604,"201051344001093","219011344069620",30.43,17.50,0,333.63,388.34,61.1,57.1,0.495,746274.2,746274.2,11481,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494636,2151108.00
06/26/2017 12:30,2,2.023,ACTIVE,213.29,353.17,60.002,1498494604,"201051344000900","219011344069620",29.94,15.50,0,332.73,389.24,61.4,57.3,0.513,763294.6,763294.6,11467,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494637,2151109.00
06/26/2017 12:30,2,1.994,ACTIVE,213.51,353.17,59.933,1498494604,"201051344000648","219011344069620",30.22,15.50,0,333.93,388.64,61.0,57.0,0.508,751422.4,751422.4,11455,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494637,2151110.00
06/26/2017 12:30,2,2.047,ACTIVE,213.74,353.47,60.007,1498494604,"201051344000569","219011344069620",29.92,16.30,0,333.93,389.54,62.1,58.0,0.513,765430.3,765430.3,11434,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494639,2151111.00
06/26/2017 12:30,2,2.014,ACTIVE,213.51,353.77,59.965,1498494604,"201051344000983","219011344069620",30.45,16.00,0,333.93,388.94,62.1,58.0,0.526,755988.7,755988.7,11460,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494640,2151112.00
06/26/2017 12:30,2,2.033,ACTIVE,213.74,353.17,59.954,1498494604,"201051344001158","219011344069620",29.92,16.30,0,333.03,389.54,61.6,57.6,0.513,740913.6,740913.6,11464,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494641,2151113.00
06/26/2017 12:30,2,2.033,ACTIVE,213.74,353.77,59.975,1498494604,"201051344000576","219011344069620",29.70,15.50,0,333.63,389.24,61.2,57.1,0.504,755472.0,755472.0,11463,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494642,2151114.00
06/26/2017 12:30,2,1.930,ACTIVE,211.48,344.76,59.970,1498494604,"274151322000087","219011344069620",29.26,29.50,0,331.83,373.31,57.1,53.2,0.367,945468.2,945468.2,11556,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498494643,2151115.00
06/26/2017 12:45,2,2.475,ACTIVE,213.96,357.68,59.965,1498495503,"201051344000645","219011344069620",30.02,16.30,0,333.03,388.64,75.2,70.7,0.614,754432.2,754432.2,11447,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495504,2151116.00
06/26/2017 12:45,2,2.318,ACTIVE,211.25,343.55,59.949,1498495503,"274151322000085","219011344069620",29.36,21.50,0,329.73,372.71,68.9,64.6,0.464,967478.2,967478.2,11382,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495505,2151117.00
06/26/2017 12:45,2,2.457,ACTIVE,213.74,358.88,59.981,1498495503,"201051344000633","219011344069620",30.28,17.30,0,331.83,389.24,75.4,70.8,0.645,741159.4,741159.4,11496,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495506,2151118.00
06/26/2017 12:45,2,2.459,ACTIVE,213.74,358.58,59.981,1498495503,"201051344000469","219011344069620",30.59,15.30,0,332.13,389.84,76.2,71.7,0.636,744509.6,744509.6,11467,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495507,2151119.00
06/26/2017 12:45,2,2.457,ACTIVE,212.61,357.08,59.917,1498495503,"201051344000646","219011344069620",30.00,18.30,0,331.83,388.04,74.7,70.1,0.623,739767.6,739767.6,11464,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495508,2151120.00
06/26/2017 12:45,2,2.396,ACTIVE,211.93,361.29,59.981,1498495503,"274151322000052","219011344069620",29.66,24.30,0,327.92,373.61,72.0,67.6,0.499,1005639.5,1005639.5,11389,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495509,2151121.00
06/26/2017 12:45,2,2.506,ACTIVE,213.51,358.28,60.007,1498495503,"201051344000585","219011344069620",30.06,18.30,0,333.63,388.94,76.3,71.7,0.636,752354.0,752354.0,11463,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495510,2151122.00
06/26/2017 12:45,2,2.398,ACTIVE,212.61,354.97,59.975,1498495503,"201051344001230","219011344069620",30.34,18.30,0,330.03,385.93,73.7,69.2,0.610,744386.8,744386.8,11476,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495511,2151123.00
06/26/2017 12:45,2,2.428,ACTIVE,213.96,358.28,59.996,1498495503,"201051344000582","219011344069620",30.06,17.00,0,333.63,389.24,73.9,69.4,0.610,733789.2,733789.2,11452,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495512,2151124.00
06/26/2017 12:45,2,2.473,ACTIVE,213.06,356.48,59.933,1498495503,"201051344000955","219011344069620",30.04,18.00,0,330.63,387.14,75.2,70.7,0.636,753195.7,753195.7,11473,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495512,2151125.00
06/26/2017 12:45,2,1.600,ACTIVE,211.48,426.21,59.959,1498495503,"274151322000094","219011344069620",39.56,23.80,0,402.16,463.48,64.2,60.1,0.442,826900.1,826900.1,11677,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495513,2151126.00
06/26/2017 12:45,2,2.496,ACTIVE,213.96,359.18,59.975,1498495503,"201051344000579","219011344069620",30.10,17.80,0,333.33,389.54,76.1,71.6,0.628,762657.4,762657.4,11457,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495514,2151127.00
06/26/2017 12:45,2,2.465,ACTIVE,212.83,356.18,59.970,1498495503,"201051344000890","219011344069620",30.16,19.30,0,330.33,387.74,75.3,70.8,0.614,747211.2,747211.2,11470,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495515,2151128.00
06/26/2017 12:45,2,2.451,ACTIVE,213.29,357.68,60.039,1498495503,"201051344000438","219011344069620",30.26,18.30,0,333.33,388.94,75.2,70.6,0.628,749809.2,749809.2,11459,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495516,2151129.00
06/26/2017 12:45,2,2.473,ACTIVE,213.51,351.37,59.991,1498495503,"201051344000417","219011344069620",19.52,18.30,0,332.13,371.51,48.9,45.3,0.407,682671.5,682671.5,11487,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495517,2151130.00
