ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 12:45,2,2.355,ACTIVE,211.70,345.06,59.965,1498495503,"274151322000083","219011344069620",29.82,23.30,0,327.62,373.31,71.1,66.7,0.504,995476.8,995476.8,11392,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495518,2151131.00
06/26/2017 12:45,2,2.494,ACTIVE,212.16,363.39,59.970,1498495503,"274151322000076","219011344069620",30.49,23.50,0,332.73,377.22,77.0,72.4,0.535,1062039.0,1062039.0,11395,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495519,2151132.00
06/26/2017 12:45,2,2.492,ACTIVE,213.51,356.78,59.975,1498495503,"201051344000868","219011344069620",29.98,15.80,0,331.53,387.74,75.7,71.2,0.623,742950.0,742950.0,11470,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495520,2151133.00
06/26/2017 12:45,2,2.480,ACTIVE,211.25,349.26,59.975,1498495503,"274151322000095","219011344069620",30.28,23.30,0,327.62,375.41,76.0,71.4,0.513,1051778.9,1051778.9,11406,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495520,2151134.00
06/26/2017 12:45,2,2.518,ACTIVE,213.74,353.17,59.981,1498495503,"201051344000988","219011344069620",19.60,15.80,0,333.03,374.51,50.0,46.4,0.411,654906.8,654906.8,11457,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495521,2151135.00
06/26/2017 12:45,2,2.492,ACTIVE,213.51,357.38,59.975,1498495503,"201051344001025","219011344069620",30.10,18.00,0,332.73,388.94,76.0,71.4,0.619,749757.3,749757.3,11474,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495522,2151136.00
06/26/2017 12:45,2,2.443,ACTIVE,213.74,357.98,60.002,1498495503,"201051344000458","219011344069620",30.22,17.30,0,332.73,388.94,74.7,70.2,0.641,754616.7,754616.7,11448,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495523,2151137.00
06/26/2017 12:45,2,2.475,ACTIVE,214.41,359.78,59.944,1498495503,"201051344000853","219011344069620",30.26,16.30,0,332.43,390.14,75.8,71.2,0.632,755537.9,755537.9,11459,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495524,2151138.00
06/26/2017 12:45,2,2.439,ACTIVE,213.29,357.68,59.981,1498495503,"201051344000685","219011344069620",29.96,17.80,0,330.03,387.44,74.0,69.5,0.645,749752.4,749752.4,11484,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495525,2151139.00
06/26/2017 12:45,2,2.406,ACTIVE,213.51,358.28,59.981,1498495503,"201051344000917","219011344069620",30.18,17.80,0,332.13,387.44,73.5,69.0,0.614,746383.0,746383.0,11474,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495526,2151140.00
06/26/2017 12:45,2,2.424,ACTIVE,213.29,357.08,59.981,1498495503,"201051344001145","219011344069620",29.92,17.30,0,333.03,387.44,73.4,69.0,0.610,754387.6,754387.6,11463,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495527,2151141.00
06/26/2017 12:45,2,2.465,ACTIVE,213.74,358.88,59.986,1498495503,"201051344000651","219011344069620",30.16,17.00,0,333.33,388.94,75.2,70.7,0.619,743048.6,743048.6,11464,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495528,2151142.00
06/26/2017 12:45,2,2.322,ACTIVE,211.25,353.17,59.981,1498495503,"274151322000088","219011344069620",29.32,22.30,0,329.43,372.41,69.0,64.7,0.477,954737.4,954737.4,11394,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495529,2151143.00
06/26/2017 12:45,2,1.539,ACTIVE,212.16,439.13,59.970,1498495503,"274151322000068","219011344069620",41.09,25.80,0,402.46,463.78,64.1,59.9,0.451,827445.1,827445.1,11692,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495530,2151144.00
06/26/2017 12:45,2,2.447,ACTIVE,213.06,356.78,59.975,1498495503,"201051344001135","219011344069620",30.10,17.50,0,333.33,388.34,74.6,70.1,0.614,738480.6,738480.6,11453,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495531,2151145.00
06/26/2017 12:45,2,2.479,ACTIVE,213.06,356.48,60.012,1498495503,"201051344000594","219011344069620",30.02,20.70,0,330.03,387.14,75.4,70.8,0.614,757570.9,757570.9,11456,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495531,2151146.00
06/26/2017 12:45,2,2.422,ACTIVE,213.51,357.08,59.912,1498495503,"201051344001203","219011344069620",30.49,18.00,0,333.63,389.54,74.8,70.3,0.628,747960.1,747960.1,11494,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495532,2151147.00
06/26/2017 12:45,2,2.338,ACTIVE,211.70,345.06,59.975,1498495503,"274151322000054","219011344069620",29.14,22.00,0,327.02,373.91,69.0,64.7,0.473,971709.2,971709.2,11375,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495533,2151148.00
06/26/2017 12:45,2,2.453,ACTIVE,213.51,356.78,59.981,1498495503,"201051344000867","219011344069620",30.06,17.00,0,332.43,387.74,74.7,70.2,0.610,741769.6,741769.6,11488,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495534,2151149.00
06/26/2017 12:45,2,2.400,ACTIVE,213.74,357.98,59.986,1498495503,"201051344001093","219011344069620",30.32,17.80,0,332.73,388.04,73.8,69.3,0.583,746290.7,746290.7,11482,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495535,2151150.00
06/26/2017 12:45,2,2.414,ACTIVE,213.51,356.48,59.949,1498495503,"201051344000900","219011344069620",30.38,15.80,0,332.43,388.94,74.3,69.8,0.614,763311.2,763311.2,11468,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495536,2151151.00
06/26/2017 12:45,2,2.402,ACTIVE,213.74,356.78,59.981,1498495503,"201051344000648","219011344069620",30.16,15.80,0,331.23,388.64,73.4,68.9,0.610,751438.9,751438.9,11456,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495537,2151152.00
06/26/2017 12:45,2,2.420,ACTIVE,213.96,357.08,59.944,1498495503,"201051344000569","219011344069620",30.43,16.70,0,333.03,388.94,74.6,70.1,0.619,765447.2,765447.2,11435,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495538,2151153.00
06/26/2017 12:45,2,2.436,ACTIVE,213.74,357.38,59.944,1498495503,"201051344000983","219011344069620",30.22,16.30,0,331.83,389.24,74.5,70.0,0.636,756005.5,756005.5,11461,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495539,2151154.00
06/26/2017 12:45,2,2.461,ACTIVE,213.74,357.38,59.944,1498495503,"201051344001158","219011344069620",29.70,16.70,0,333.03,389.24,74.0,69.5,0.628,740930.3,740930.3,11465,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495540,2151155.00
06/26/2017 12:45,2,2.408,ACTIVE,214.19,358.88,59.954,1498495503,"201051344000576","219011344069620",30.26,15.80,0,331.83,389.24,73.9,69.4,0.605,755488.6,755488.6,11464,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495541,2151156.00
06/26/2017 12:45,2,2.297,ACTIVE,211.70,357.08,59.981,1498495503,"274151322000087","219011344069620",29.48,30.80,0,327.02,371.51,68.6,64.3,0.438,945483.6,945483.6,11557,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498495542,2151157.00
06/26/2017 13:00,2,4.459,ACTIVE,216.00,353.77,59.996,1498496403,"201051344000645","219011344069620",30.12,18.70,0,333.63,389.84,136.0,129.4,0.628,754452.9,754452.9,11448,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496404,2151158.00
06/26/2017 13:00,2,4.133,ACTIVE,212.83,357.98,60.007,1498496403,"274151322000085","219011344069620",28.92,24.80,0,331.83,376.31,121.2,115.0,0.460,967497.0,967497.0,11383,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496405,2151159.00
06/26/2017 13:00,2,4.469,ACTIVE,216.00,355.28,60.002,1498496403,"201051344000633","219011344069620",30.20,19.50,0,319.51,390.14,136.8,130.1,0.650,741180.2,741180.2,11497,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496406,2151160.00
06/26/2017 13:00,2,4.527,ACTIVE,216.45,354.37,60.002,1498496403,"201051344000469","219011344069620",30.47,17.00,0,313.50,390.74,139.7,132.9,0.667,744530.7,744530.7,11468,0,0,0,L,1122011218,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496407,2151161.00
06/26/2017 13:00,2,4.219,ACTIVE,215.09,352.27,60.002,1498496403,"201051344000646","219011344069620",30.69,21.00,0,332.73,389.84,131.2,124.7,0.623,739788.2,739788.2,11465,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496408,2151162.00
06/26/2017 13:00,2,4.174,ACTIVE,212.83,343.55,60.012,1498496403,"274151322000052","219011344069620",29.54,28.00,0,330.03,376.62,124.7,118.5,0.482,1005659.3,1005659.3,11390,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496409,2151163.00
06/26/2017 13:00,2,4.477,ACTIVE,215.77,354.97,60.007,1498496403,"201051344000585","219011344069620",30.18,20.00,0,319.21,390.14,136.8,130.1,0.641,752375.1,752375.1,11464,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496410,2151164.00
06/26/2017 13:00,2,4.359,ACTIVE,214.41,351.37,60.002,1498496403,"201051344001230","219011344069620",30.32,21.00,0,330.03,387.14,133.9,127.3,0.632,744407.2,744407.2,11477,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496411,2151165.00
06/26/2017 13:00,2,4.383,ACTIVE,216.00,354.67,60.012,1498496403,"201051344000582","219011344069620",30.26,18.70,0,333.33,391.04,134.3,127.7,0.614,733809.6,733809.6,11453,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496412,2151166.00
06/26/2017 13:00,2,4.459,ACTIVE,214.64,352.57,60.002,1498496403,"201051344000955","219011344069620",30.24,20.70,0,318.91,388.64,136.5,129.9,0.654,753216.5,753216.5,11474,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496413,2151167.00
06/26/2017 13:00,2,2.822,ACTIVE,212.61,440.94,60.007,1498496403,"274151322000094","219011344069620",41.51,27.00,0,397.05,465.28,119.8,113.7,0.455,826918.0,826918.0,11678,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496413,2151168.00
06/26/2017 13:00,2,4.348,ACTIVE,216.67,353.47,60.018,1498496403,"201051344000579","219011344069620",30.49,20.70,0,318.91,390.14,134.2,127.6,0.623,762678.5,762678.5,11458,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496414,2151169.00
06/26/2017 13:00,2,4.346,ACTIVE,214.87,351.97,60.018,1498496403,"201051344000890","219011344069620",30.16,22.30,0,319.81,389.54,132.7,126.1,0.592,747232.1,747232.1,11471,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496415,2151170.00
06/26/2017 13:00,2,4.330,ACTIVE,214.87,350.47,60.028,1498496403,"201051344000438","219011344069620",30.14,21.30,0,320.41,389.84,132.2,125.7,0.619,749830.1,749830.1,11460,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496416,2151171.00
06/26/2017 13:00,2,4.285,ACTIVE,215.09,348.66,60.034,1498496403,"201051344000417","219011344069620",19.68,20.00,0,318.00,388.94,85.4,80.5,0.393,682684.9,682684.9,11488,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496417,2151172.00
06/26/2017 13:00,2,4.182,ACTIVE,212.38,344.15,60.002,1498496403,"274151322000083","219011344069620",29.66,26.50,0,329.43,376.01,125.6,119.3,0.504,995496.6,995496.6,11393,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496418,2151173.00
06/26/2017 13:00,2,4.387,ACTIVE,213.29,355.28,60.002,1498496403,"274151322000076","219011344069620",30.42,28.00,0,327.32,377.52,135.2,128.5,0.526,1062060.5,1062060.5,11396,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496419,2151174.00
06/26/2017 13:00,2,4.475,ACTIVE,215.32,354.07,60.012,1498496403,"201051344000868","219011344069620",30.12,17.80,0,317.40,389.24,136.5,129.8,0.614,742971.2,742971.2,11471,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496420,2151175.00
06/26/2017 13:00,2,4.500,ACTIVE,212.61,345.96,60.012,1498496403,"274151322000095","219011344069620",30.02,27.30,0,326.42,376.92,136.7,130.0,0.517,1051800.2,1051800.2,11407,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496421,2151176.00
06/26/2017 13:00,2,4.477,ACTIVE,216.22,351.67,60.007,1498496403,"201051344000988","219011344069620",19.62,17.50,0,318.00,390.44,89.0,84.0,0.411,654920.7,654920.7,11458,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496422,2151177.00
06/26/2017 13:00,2,4.354,ACTIVE,215.54,352.57,60.039,1498496403,"201051344001025","219011344069620",30.61,20.30,0,318.91,389.84,135.0,128.4,0.619,749778.6,749778.6,11475,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496423,2151178.00
06/26/2017 13:00,2,4.311,ACTIVE,216.22,352.57,60.012,1498496403,"201051344000458","219011344069620",30.32,19.30,0,332.43,388.94,132.3,125.8,0.636,754637.7,754637.7,11449,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496424,2151179.00
06/26/2017 13:00,2,4.336,ACTIVE,216.45,355.28,60.002,1498496403,"201051344000853","219011344069620",30.61,18.70,0,318.30,391.34,134.3,127.7,0.636,755559.3,755559.3,11460,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496425,2151180.00
06/26/2017 13:00,2,4.283,ACTIVE,214.87,353.17,60.012,1498496403,"201051344000685","219011344069620",30.20,19.50,0,332.13,389.24,131.0,124.5,0.636,749773.2,749773.2,11485,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496426,2151181.00
06/26/2017 13:00,2,4.314,ACTIVE,215.54,353.17,60.007,1498496403,"201051344000917","219011344069620",30.24,20.30,0,332.43,389.54,132.2,125.6,0.619,746403.7,746403.7,11475,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496427,2151182.00
06/26/2017 13:00,2,4.381,ACTIVE,215.09,353.77,59.986,1498496403,"201051344001145","219011344069620",30.18,19.80,0,333.63,388.94,133.9,127.3,0.619,754408.3,754408.3,11464,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496428,2151183.00
06/26/2017 13:00,2,4.547,ACTIVE,215.77,355.58,60.007,1498496403,"201051344000651","219011344069620",30.20,19.50,0,318.00,390.14,139.0,132.2,0.636,743069.8,743069.8,11465,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496429,2151184.00
06/26/2017 13:00,2,4.309,ACTIVE,212.38,356.18,60.007,1498496403,"274151322000088","219011344069620",29.16,25.50,0,331.23,376.31,127.3,120.9,0.482,954756.8,954756.8,11395,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496430,2151185.00
06/26/2017 13:00,2,2.971,ACTIVE,213.51,441.24,60.007,1498496403,"274151322000068","219011344069620",40.37,29.80,0,405.17,464.38,120.9,114.8,0.455,827463.4,827463.4,11693,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496431,2151186.00
06/26/2017 13:00,2,4.613,ACTIVE,215.54,354.07,60.007,1498496403,"201051344001135","219011344069620",29.84,19.50,0,333.33,389.24,139.4,132.6,0.645,738501.6,738501.6,11454,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496431,2151187.00
06/26/2017 13:00,2,4.633,ACTIVE,214.87,353.17,60.007,1498496403,"201051344000594","219011344069620",30.42,23.00,0,318.61,388.34,142.7,135.8,0.654,757592.3,757592.3,11457,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496432,2151188.00
06/26/2017 13:00,2,4.682,ACTIVE,216.00,354.67,60.012,1498496403,"201051344001203","219011344069620",30.14,20.00,0,318.91,390.74,143.0,136.1,0.672,747981.4,747981.4,11495,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496433,2151189.00
06/26/2017 13:00,2,4.408,ACTIVE,212.83,346.56,60.018,1498496403,"274151322000054","219011344069620",29.14,24.80,0,330.93,376.92,130.1,123.6,0.495,971728.7,971728.7,11376,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496434,2151190.00
06/26/2017 13:00,2,4.758,ACTIVE,215.77,353.17,60.012,1498496403,"201051344000867","219011344069620",29.86,19.50,0,318.91,388.94,143.9,137.0,0.663,741791.0,741791.0,11489,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496435,2151191.00
06/26/2017 13:00,2,4.645,ACTIVE,215.77,355.88,60.002,1498496403,"201051344001093","219011344069620",30.40,19.50,0,332.73,388.94,143.0,136.1,0.650,746311.8,746311.8,11483,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496436,2151192.00
06/26/2017 13:00,2,4.625,ACTIVE,216.22,355.28,60.012,1498496403,"201051344000900","219011344069620",30.73,17.80,0,319.81,389.84,144.0,137.1,0.663,763332.6,763332.6,11469,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496437,2151193.00
06/26/2017 13:00,2,4.623,ACTIVE,216.00,354.37,59.996,1498496403,"201051344000648","219011344069620",30.10,18.00,0,333.33,389.54,140.8,134.0,0.650,751460.0,751460.0,11457,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496438,2151194.00
06/26/2017 13:00,2,4.512,ACTIVE,216.22,354.07,60.018,1498496403,"201051344000569","219011344069620",30.81,18.70,0,318.91,390.14,140.7,133.9,0.663,765468.7,765468.7,11436,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496439,2151195.00
06/26/2017 13:00,2,4.543,ACTIVE,216.22,354.67,60.012,1498496403,"201051344000983","219011344069620",30.43,19.00,0,317.70,389.84,140.0,133.2,0.667,756027.0,756027.0,11462,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496440,2151196.00
06/26/2017 13:00,2,4.611,ACTIVE,216.45,354.97,60.007,1498496403,"201051344001158","219011344069620",29.88,19.00,0,319.21,389.84,139.7,132.9,0.654,740951.7,740951.7,11466,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496441,2151197.00
06/26/2017 13:00,2,4.520,ACTIVE,216.22,355.28,60.007,1498496403,"201051344000576","219011344069620",30.45,18.00,0,333.33,390.44,139.5,132.7,0.650,755510.0,755510.0,11465,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496442,2151198.00
06/26/2017 13:00,2,4.459,ACTIVE,212.83,351.07,60.002,1498496403,"274151322000087","219011344069620",29.48,35.00,0,330.63,375.11,133.1,126.6,0.491,945503.4,945503.4,11558,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498496442,2151199.00
06/26/2017 13:15,2,5.113,ACTIVE,216.67,355.28,59.991,1498497303,"201051344000645","219011344069620",29.56,21.30,0,333.93,402.46,153.1,145.8,0.694,754486.8,754486.8,11449,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497305,2151200.00
06/26/2017 13:15,2,5.131,ACTIVE,213.06,352.27,59.986,1498497303,"274151322000085","219011344069620",27.85,28.50,0,332.73,381.12,144.5,137.5,0.544,967527.3,967527.3,11384,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497305,2151201.00
06/26/2017 13:15,2,5.074,ACTIVE,216.00,355.88,59.986,1498497303,"201051344000633","219011344069620",29.78,22.80,0,332.73,401.26,153.0,145.7,0.720,741214.0,741214.0,11498,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497306,2151202.00
06/26/2017 13:15,2,4.914,ACTIVE,216.67,356.48,59.944,1498497303,"201051344000469","219011344069620",29.98,19.30,0,332.73,402.77,149.1,142.0,0.703,744564.9,744564.9,11469,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497307,2151203.00
06/26/2017 13:15,2,4.783,ACTIVE,214.87,353.77,59.991,1498497303,"201051344000646","219011344069620",29.90,23.80,0,331.83,395.85,144.7,137.7,0.698,739821.5,739821.5,11466,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497308,2151204.00
06/26/2017 13:15,2,4.670,ACTIVE,212.83,345.66,59.975,1498497303,"274151322000052","219011344069620",28.94,32.60,0,332.13,383.83,136.8,130.1,0.539,1005691.2,1005691.2,11391,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497309,2151205.00
06/26/2017 13:15,2,4.828,ACTIVE,216.00,354.97,59.991,1498497303,"201051344000585","219011344069620",29.94,23.30,0,332.43,399.76,146.3,139.3,0.689,752409.1,752409.1,11465,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497310,2151206.00
06/26/2017 13:15,2,4.797,ACTIVE,214.87,351.97,59.975,1498497303,"201051344001230","219011344069620",29.40,23.30,0,332.73,396.45,142.9,136.0,0.667,744440.4,744440.4,11478,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497311,2151207.00
06/26/2017 13:15,2,4.799,ACTIVE,216.22,356.48,59.996,1498497303,"201051344000582","219011344069620",29.68,21.80,0,332.43,397.66,144.4,137.4,0.658,733842.8,733842.8,11454,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497312,2151208.00
06/26/2017 13:15,2,4.777,ACTIVE,214.87,353.47,59.991,1498497303,"201051344000955","219011344069620",29.60,22.80,0,332.13,397.05,143.1,136.2,0.667,753249.9,753249.9,11475,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497313,2151209.00
06/26/2017 13:15,2,3.125,ACTIVE,212.61,415.99,59.970,1498497303,"274151322000094","219011344069620",39.02,30.80,0,406.07,464.08,123.7,117.4,0.473,826947.2,826947.2,11679,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497314,2151210.00
06/26/2017 13:15,2,5.041,ACTIVE,217.13,356.48,59.975,1498497303,"201051344000579","219011344069620",29.92,22.80,0,333.63,400.96,152.7,145.5,0.703,762712.4,762712.4,11459,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497314,2151211.00
06/26/2017 13:15,2,4.828,ACTIVE,214.64,353.17,59.975,1498497303,"201051344000890","219011344069620",29.48,23.80,0,332.73,396.75,144.2,137.2,0.658,747265.6,747265.6,11472,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497315,2151212.00
06/26/2017 13:15,2,4.738,ACTIVE,215.54,353.17,59.986,1498497303,"201051344000438","219011344069620",30.04,23.30,0,332.43,397.05,144.1,137.1,0.676,749863.6,749863.6,11461,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497316,2151213.00
06/26/2017 13:15,2,4.832,ACTIVE,215.54,349.86,59.975,1498497303,"201051344000417","219011344069620",19.36,23.30,0,319.21,389.54,94.8,89.5,0.451,682706.4,682706.4,11489,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497317,2151214.00
06/26/2017 13:15,2,4.627,ACTIVE,212.38,357.68,59.975,1498497303,"274151322000083","219011344069620",29.28,31.50,0,332.43,383.83,137.3,130.6,0.552,995528.3,995528.3,11394,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497318,2151215.00
06/26/2017 13:15,2,4.971,ACTIVE,213.51,362.79,59.944,1498497303,"274151322000076","219011344069620",29.72,32.80,0,332.43,384.73,149.7,142.5,0.579,1062094.8,1062094.8,11397,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497319,2151216.00
06/26/2017 13:15,2,5.521,ACTIVE,216.22,356.78,59.986,1498497303,"201051344000868","219011344069620",29.42,21.00,0,331.83,397.96,164.6,156.9,0.760,743005.3,743005.3,11472,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497320,2151217.00
06/26/2017 13:15,2,4.977,ACTIVE,212.38,364.89,59.975,1498497303,"274151322000095","219011344069620",29.62,32.00,0,330.03,385.93,149.2,142.1,0.570,1051834.2,1051834.2,11408,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497321,2151218.00
06/26/2017 13:15,2,5.639,ACTIVE,217.35,354.07,59.938,1498497303,"201051344000988","219011344069620",19.28,19.80,0,333.93,382.93,110.1,104.3,0.504,654942.9,654942.9,11459,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497322,2151219.00
06/26/2017 13:15,2,5.510,ACTIVE,216.00,356.48,60.002,1498497303,"201051344001025","219011344069620",29.80,23.00,0,332.43,396.75,166.5,158.7,0.756,749812.7,749812.7,11476,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497323,2151220.00
06/26/2017 13:15,2,5.562,ACTIVE,217.35,357.68,59.954,1498497303,"201051344000458","219011344069620",29.58,21.50,0,333.93,402.16,166.7,159.0,0.791,754671.5,754671.5,11450,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497324,2151221.00
06/26/2017 13:15,2,5.572,ACTIVE,217.80,359.48,59.981,1498497303,"201051344000853","219011344069620",29.94,21.00,0,336.34,403.07,168.9,161.1,0.800,755593.5,755593.5,11461,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497324,2151222.00
06/26/2017 13:15,2,5.475,ACTIVE,215.54,357.38,59.975,1498497303,"201051344000685","219011344069620",29.46,22.50,0,332.13,396.15,163.4,155.8,0.791,749806.6,749806.6,11486,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497325,2151223.00
06/26/2017 13:15,2,5.459,ACTIVE,216.22,356.48,59.986,1498497303,"201051344000917","219011344069620",29.62,23.00,0,331.83,395.85,163.7,156.1,0.765,746437.0,746437.0,11476,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497326,2151224.00
06/26/2017 13:15,2,5.455,ACTIVE,215.32,356.18,59.959,1498497303,"201051344001145","219011344069620",29.50,21.80,0,332.43,396.15,163.1,155.4,0.734,754441.5,754441.5,11465,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497327,2151225.00
06/26/2017 13:15,2,5.543,ACTIVE,216.67,357.98,59.996,1498497303,"201051344000651","219011344069620",29.64,21.50,0,332.73,397.66,166.5,158.7,0.756,743103.7,743103.7,11466,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497328,2151226.00
06/26/2017 13:15,2,5.203,ACTIVE,212.83,345.06,59.970,1498497303,"274151322000088","219011344069620",28.77,28.00,0,331.83,382.93,151.6,144.4,0.570,954787.8,954787.8,11396,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497329,2151227.00
06/26/2017 13:15,2,3.635,ACTIVE,213.74,423.81,59.975,1498497303,"274151322000068","219011344069620",39.02,32.60,0,406.07,465.28,143.8,136.9,0.552,827492.6,827492.6,11694,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497330,2151228.00
06/26/2017 13:15,2,5.432,ACTIVE,216.45,356.48,59.933,1498497303,"201051344001135","219011344069620",29.98,21.80,0,331.83,395.85,165.0,157.3,0.765,738535.1,738535.1,11455,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497331,2151229.00
06/26/2017 13:15,2,5.457,ACTIVE,215.54,356.78,59.954,1498497303,"201051344000594","219011344069620",29.90,26.30,0,331.53,396.45,165.2,157.5,0.760,757626.4,757626.4,11458,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497332,2151230.00
06/26/2017 13:15,2,5.498,ACTIVE,216.45,357.08,59.975,1498497303,"201051344001203","219011344069620",29.64,23.30,0,332.73,397.35,164.9,157.3,0.773,748015.3,748015.3,11496,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497333,2151231.00
06/26/2017 13:15,2,5.205,ACTIVE,213.29,357.38,59.965,1498497303,"274151322000054","219011344069620",28.39,29.00,0,331.83,383.83,149.7,142.6,0.566,971759.6,971759.6,11377,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497334,2151232.00
06/26/2017 13:15,2,5.508,ACTIVE,216.67,357.08,59.938,1498497303,"201051344000867","219011344069620",29.94,22.50,0,331.83,396.15,166.9,159.2,0.760,741825.0,741825.0,11490,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497334,2151233.00
06/26/2017 13:15,2,5.451,ACTIVE,216.45,357.68,59.970,1498497303,"201051344001093","219011344069620",29.96,22.30,0,331.53,396.15,165.3,157.7,0.751,746345.3,746345.3,11484,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497335,2151234.00
06/26/2017 13:15,2,5.506,ACTIVE,217.13,358.58,59.970,1498497303,"201051344000900","219011344069620",30.24,20.00,0,332.73,404.27,168.5,160.7,0.773,763367.0,763367.0,11470,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497336,2151235.00
06/26/2017 13:15,2,5.477,ACTIVE,217.13,356.48,59.986,1498497303,"201051344000648","219011344069620",29.62,21.00,0,333.03,402.77,164.2,156.6,0.756,751493.5,751493.5,11458,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497337,2151236.00
06/26/2017 13:15,2,5.520,ACTIVE,217.13,357.38,59.949,1498497303,"201051344000569","219011344069620",30.00,21.00,0,333.03,402.46,167.6,159.8,0.782,765503.0,765503.0,11437,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497338,2151237.00
06/26/2017 13:15,2,5.441,ACTIVE,217.35,357.38,59.965,1498497303,"201051344000983","219011344069620",30.32,21.50,0,332.13,403.97,166.8,159.1,0.787,756061.2,756061.2,11463,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497339,2151238.00
06/26/2017 13:15,2,5.506,ACTIVE,217.58,357.68,60.018,1498497303,"201051344001158","219011344069620",29.52,21.50,0,333.03,401.86,164.5,156.9,0.765,740985.5,740985.5,11467,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497340,2151239.00
06/26/2017 13:15,2,5.318,ACTIVE,217.35,358.58,59.981,1498497303,"201051344000576","219011344069620",29.80,19.80,0,333.03,403.67,160.5,153.0,0.738,755544.0,755544.0,11466,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497341,2151240.00
06/26/2017 13:15,2,5.156,ACTIVE,212.83,359.48,59.965,1498497303,"274151322000087","219011344069620",29.02,39.30,0,332.13,382.03,151.4,144.2,0.561,945534.6,945534.6,11559,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498497342,2151241.00
06/26/2017 13:30,2,4.236,ACTIVE,216.00,351.37,59.944,1498498203,"201051344000645","219011344069620",29.48,22.50,0,333.33,402.16,126.5,120.2,0.588,754522.5,754522.5,11450,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498204,2151242.00
06/26/2017 13:30,2,4.051,ACTIVE,212.38,353.17,59.907,1498498203,"274151322000085","219011344069620",27.81,31.80,0,332.43,381.12,114.0,108.1,0.438,967559.2,967559.2,11385,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498205,2151243.00
06/26/2017 13:30,2,4.191,ACTIVE,215.54,352.87,59.949,1498498203,"201051344000633","219011344069620",29.48,24.50,0,331.83,402.46,125.2,118.9,0.583,741249.6,741249.6,11499,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498206,2151244.00
06/26/2017 13:30,2,4.203,ACTIVE,216.22,352.87,59.949,1498498203,"201051344000469","219011344069620",29.74,19.80,0,332.13,404.57,126.6,120.3,0.605,744601.0,744601.0,11470,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498207,2151245.00
06/26/2017 13:30,2,4.154,ACTIVE,214.41,350.47,59.907,1498498203,"201051344000646","219011344069620",29.44,25.30,0,331.23,397.05,123.9,117.6,0.588,739856.8,739856.8,11467,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498208,2151246.00
06/26/2017 13:30,2,4.078,ACTIVE,212.38,353.17,59.938,1498498203,"274151322000052","219011344069620",28.82,35.40,0,332.43,383.83,119.1,113.0,0.468,1005724.8,1005724.8,11392,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498209,2151247.00
06/26/2017 13:30,2,4.211,ACTIVE,215.77,352.87,59.959,1498498203,"201051344000585","219011344069620",29.50,24.80,0,332.43,397.96,125.8,119.5,0.583,752445.0,752445.0,11466,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498210,2151248.00
06/26/2017 13:30,2,4.037,ACTIVE,214.41,349.56,59.949,1498498203,"201051344001230","219011344069620",29.72,26.00,0,331.83,397.05,121.6,115.5,0.561,744475.3,744475.3,11479,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498211,2151249.00
06/26/2017 13:30,2,4.096,ACTIVE,215.54,352.27,59.912,1498498203,"201051344000582","219011344069620",29.30,23.00,0,331.83,398.56,121.6,115.4,0.557,733877.7,733877.7,11455,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498212,2151250.00
06/26/2017 13:30,2,4.137,ACTIVE,214.64,350.77,59.949,1498498203,"201051344000955","219011344069620",29.38,25.00,0,331.23,396.75,123.1,116.9,0.579,753285.3,753285.3,11476,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498213,2151251.00
06/26/2017 13:30,2,2.625,ACTIVE,212.61,428.31,59.938,1498498203,"274151322000094","219011344069620",40.33,32.60,0,407.57,461.08,107.7,102.0,0.415,826978.0,826978.0,11680,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498214,2151252.00
06/26/2017 13:30,2,4.154,ACTIVE,216.00,352.57,59.933,1498498203,"201051344000579","219011344069620",29.48,24.80,0,333.33,403.07,124.1,117.8,0.575,762748.1,762748.1,11460,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498215,2151253.00
06/26/2017 13:30,2,4.145,ACTIVE,214.41,349.86,59.933,1498498203,"201051344000890","219011344069620",29.26,26.80,0,331.83,397.35,122.8,116.6,0.561,747301.0,747301.0,11473,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498216,2151254.00
06/26/2017 13:30,2,4.100,ACTIVE,215.32,352.27,59.954,1498498203,"201051344000438","219011344069620",29.48,24.80,0,332.43,397.05,122.5,116.3,0.566,749898.8,749898.8,11462,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498216,2151255.00
06/26/2017 13:30,2,4.121,ACTIVE,214.87,346.56,59.949,1498498203,"201051344000417","219011344069620",18.98,25.80,0,333.63,377.82,79.2,74.5,0.371,682729.0,682729.0,11490,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498217,2151256.00
06/26/2017 13:30,2,3.982,ACTIVE,212.16,342.65,59.944,1498498203,"274151322000083","219011344069620",28.98,34.30,0,331.83,382.93,116.9,110.9,0.468,995561.7,995561.7,11395,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498218,2151257.00
06/26/2017 13:30,2,4.240,ACTIVE,213.29,345.96,59.944,1498498203,"274151322000076","219011344069620",29.42,36.30,0,333.63,385.63,126.2,119.9,0.491,1062131.0,1062131.0,11398,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498219,2151258.00
06/26/2017 13:30,2,4.180,ACTIVE,214.87,351.67,59.944,1498498203,"201051344000868","219011344069620",29.64,21.30,0,332.13,398.56,125.5,119.2,0.583,743041.2,743041.2,11473,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498220,2151259.00
06/26/2017 13:30,2,4.203,ACTIVE,212.16,359.18,59.938,1498498203,"274151322000095","219011344069620",29.56,34.50,0,331.83,384.73,125.7,119.4,0.477,1051870.2,1051870.2,11409,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498221,2151260.00
06/26/2017 13:30,2,4.287,ACTIVE,216.00,348.96,59.944,1498498203,"201051344000988","219011344069620",19.10,21.80,0,333.33,384.13,83.0,78.2,0.380,654966.3,654966.3,11460,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498222,2151261.00
06/26/2017 13:30,2,4.219,ACTIVE,215.54,351.67,59.959,1498498203,"201051344001025","219011344069620",29.54,25.00,0,332.13,398.56,126.2,119.8,0.575,749848.6,749848.6,11477,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498223,2151262.00
06/26/2017 13:30,2,4.141,ACTIVE,215.77,350.47,59.944,1498498203,"201051344000458","219011344069620",29.98,23.30,0,333.63,402.46,125.7,119.4,0.597,754707.0,754707.0,11451,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498224,2151263.00
06/26/2017 13:30,2,4.219,ACTIVE,216.45,353.17,59.907,1498498203,"201051344000853","219011344069620",29.82,21.80,0,334.54,403.37,127.5,121.1,0.601,755629.5,755629.5,11462,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498225,2151264.00
06/26/2017 13:30,2,4.176,ACTIVE,214.87,351.07,59.959,1498498203,"201051344000685","219011344069620",29.28,24.30,0,332.43,396.45,123.9,117.6,0.610,749841.7,749841.7,11487,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498226,2151265.00
06/26/2017 13:30,2,4.146,ACTIVE,215.54,351.97,59.954,1498498203,"201051344000917","219011344069620",29.36,24.80,0,331.53,397.35,123.3,117.1,0.579,746471.9,746471.9,11477,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498227,2151266.00
06/26/2017 13:30,2,4.125,ACTIVE,214.87,350.77,59.959,1498498203,"201051344001145","219011344069620",29.46,23.50,0,332.13,396.75,123.0,116.8,0.570,754476.4,754476.4,11466,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498228,2151267.00
06/26/2017 13:30,2,4.230,ACTIVE,215.77,351.97,59.965,1498498203,"201051344000651","219011344069620",29.48,23.50,0,332.73,401.26,126.4,120.0,0.583,743139.2,743139.2,11467,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498229,2151268.00
06/26/2017 13:30,2,4.010,ACTIVE,212.38,343.55,59.949,1498498203,"274151322000088","219011344069620",28.65,30.80,0,331.83,383.23,116.3,110.3,0.442,954820.4,954820.4,11397,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498229,2151269.00
06/26/2017 13:30,2,2.707,ACTIVE,213.06,426.81,59.949,1498498203,"274151322000068","219011344069620",40.20,35.20,0,403.07,461.98,109.2,103.5,0.415,827523.4,827523.4,11695,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498230,2151270.00
06/26/2017 13:30,2,4.207,ACTIVE,215.32,350.77,59.949,1498498203,"201051344001135","219011344069620",29.54,23.50,0,331.83,397.35,125.9,119.6,0.588,738570.3,738570.3,11456,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498231,2151271.00
06/26/2017 13:30,2,4.277,ACTIVE,214.64,350.47,59.965,1498498203,"201051344000594","219011344069620",29.42,28.30,0,330.93,398.56,127.4,121.0,0.583,757661.9,757661.9,11459,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498232,2151272.00
