ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 13:30,2,4.203,ACTIVE,215.54,350.77,59.986,1498498203,"201051344001203","219011344069620",29.94,25.30,0,333.33,400.36,127.4,121.1,0.601,748050.9,748050.9,11497,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498233,2151273.00
06/26/2017 13:30,2,4.082,ACTIVE,212.61,350.77,59.954,1498498203,"274151322000054","219011344069620",28.01,31.00,0,330.93,383.53,115.8,109.8,0.446,971791.7,971791.7,11378,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498234,2151274.00
06/26/2017 13:30,2,4.221,ACTIVE,215.54,350.47,59.954,1498498203,"201051344000867","219011344069620",29.96,24.30,0,332.13,397.66,128.1,121.7,0.597,741860.5,741860.5,11491,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498235,2151275.00
06/26/2017 13:30,2,4.193,ACTIVE,215.32,352.87,59.959,1498498203,"201051344001093","219011344069620",29.64,24.00,0,331.53,397.96,126.0,119.6,0.579,746380.4,746380.4,11485,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498236,2151276.00
06/26/2017 13:30,2,4.262,ACTIVE,215.77,353.17,59.970,1498498203,"201051344000900","219011344069620",30.16,21.50,0,332.43,403.37,130.0,123.6,0.605,763402.9,763402.9,11471,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498237,2151277.00
06/26/2017 13:30,2,4.270,ACTIVE,215.77,351.97,59.965,1498498203,"201051344000648","219011344069620",29.44,21.80,0,333.03,401.86,127.4,121.0,0.597,751528.5,751528.5,11459,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498238,2151278.00
06/26/2017 13:30,2,4.328,ACTIVE,216.00,351.67,59.959,1498498203,"201051344000569","219011344069620",29.88,22.30,0,332.73,402.46,130.9,124.5,0.614,765538.6,765538.6,11438,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498238,2151279.00
06/26/2017 13:30,2,4.295,ACTIVE,216.00,352.57,59.959,1498498203,"201051344000983","219011344069620",30.22,22.30,0,332.43,403.37,131.5,125.0,0.645,756096.8,756096.8,11464,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498239,2151280.00
06/26/2017 13:30,2,4.348,ACTIVE,216.22,352.87,59.949,1498498203,"201051344001158","219011344069620",29.62,23.00,0,333.03,402.77,130.5,124.0,0.614,741020.7,741020.7,11468,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498240,2151281.00
06/26/2017 13:30,2,4.314,ACTIVE,216.00,352.87,59.954,1498498203,"201051344000576","219011344069620",30.24,21.50,0,333.03,403.07,132.2,125.6,0.619,755579.4,755579.4,11467,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498241,2151282.00
06/26/2017 13:30,2,4.094,ACTIVE,212.61,342.95,59.965,1498498203,"274151322000087","219011344069620",29.14,41.80,0,328.82,381.73,120.8,114.6,0.446,945567.2,945567.2,11560,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498498242,2151283.00
06/26/2017 13:45,2,4.674,ACTIVE,216.22,353.77,59.965,1498499103,"201051344000645","219011344069620",29.36,22.80,0,333.03,388.34,139.1,132.3,0.641,754554.3,754554.3,11451,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499104,2151284.00
06/26/2017 13:45,2,4.406,ACTIVE,212.83,342.65,59.959,1498499103,"274151322000085","219011344069620",27.85,32.60,0,333.03,371.51,124.2,118.0,0.468,967587.5,967587.5,11386,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499105,2151285.00
06/26/2017 13:45,2,4.674,ACTIVE,215.77,354.67,59.981,1498499103,"201051344000633","219011344069620",29.36,25.50,0,332.13,388.94,139.0,132.3,0.663,741281.2,741281.2,11500,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499106,2151286.00
06/26/2017 13:45,2,4.643,ACTIVE,216.45,353.77,59.970,1498499103,"201051344000469","219011344069620",30.04,20.30,0,332.13,390.14,141.3,134.4,0.667,744633.2,744633.2,11471,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499107,2151287.00
06/26/2017 13:45,2,4.645,ACTIVE,214.87,352.57,59.954,1498499103,"201051344000646","219011344069620",29.38,26.30,0,332.43,389.24,138.3,131.6,0.636,739888.1,739888.1,11468,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499108,2151288.00
06/26/2017 13:45,2,4.521,ACTIVE,212.83,351.37,59.954,1498499103,"274151322000052","219011344069620",28.92,36.80,0,332.43,375.11,132.4,125.9,0.521,1005754.8,1005754.8,11393,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499109,2151289.00
06/26/2017 13:45,2,4.719,ACTIVE,216.00,354.37,59.965,1498499103,"201051344000585","219011344069620",29.66,25.30,0,331.83,389.24,141.7,134.9,0.658,752477.1,752477.1,11467,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499110,2151290.00
06/26/2017 13:45,2,4.566,ACTIVE,214.87,352.27,59.975,1498499103,"201051344001230","219011344069620",29.62,27.00,0,333.33,388.04,136.9,130.2,0.645,744506.3,744506.3,11480,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499111,2151291.00
06/26/2017 13:45,2,4.607,ACTIVE,216.00,353.77,59.959,1498499103,"201051344000582","219011344069620",29.56,23.50,0,332.13,388.64,137.9,131.2,0.636,733908.7,733908.7,11456,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499111,2151292.00
06/26/2017 13:45,2,4.693,ACTIVE,214.87,353.47,59.944,1498499103,"201051344000955","219011344069620",29.42,26.50,0,333.93,388.94,139.9,133.1,0.667,753316.7,753316.7,11477,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499112,2151293.00
06/26/2017 13:45,2,3.061,ACTIVE,212.83,422.60,59.959,1498499103,"274151322000094","219011344069620",39.24,34.30,0,404.87,456.87,122.5,116.3,0.482,827005.4,827005.4,11681,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499113,2151294.00
06/26/2017 13:45,2,4.766,ACTIVE,216.67,355.28,59.928,1498499103,"201051344000579","219011344069620",29.36,26.00,0,333.33,389.54,141.7,134.8,0.663,762779.9,762779.9,11461,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499114,2151295.00
06/26/2017 13:45,2,4.645,ACTIVE,214.87,352.57,59.970,1498499103,"201051344000890","219011344069620",29.82,27.50,0,333.93,389.54,140.3,133.5,0.645,747332.5,747332.5,11474,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499115,2151296.00
06/26/2017 13:45,2,4.635,ACTIVE,215.54,351.07,59.965,1498499103,"201051344000438","219011344069620",29.88,26.30,0,332.43,388.94,140.2,133.4,0.654,749930.2,749930.2,11463,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499116,2151297.00
06/26/2017 13:45,2,4.676,ACTIVE,215.32,347.46,59.975,1498499103,"201051344000417","219011344069620",19.16,26.50,0,318.00,390.14,90.7,85.6,0.438,682749.2,682749.2,11491,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499117,2151298.00
06/26/2017 13:45,2,4.531,ACTIVE,212.61,345.96,59.959,1498499103,"274151322000083","219011344069620",29.12,34.80,0,332.13,375.71,133.6,127.0,0.539,995591.6,995591.6,11396,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499118,2151299.00
06/26/2017 13:45,2,4.791,ACTIVE,213.51,353.17,59.970,1498499103,"274151322000076","219011344069620",29.82,38.00,0,334.24,379.32,144.4,137.5,0.561,1062163.3,1062163.3,11399,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499119,2151300.00
06/26/2017 13:45,2,4.717,ACTIVE,215.54,354.07,59.959,1498499103,"201051344000868","219011344069620",30.06,21.80,0,332.73,389.84,143.6,136.7,0.667,743073.2,743073.2,11474,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499120,2151301.00
06/26/2017 13:45,2,4.793,ACTIVE,212.38,346.26,59.965,1498499103,"274151322000095","219011344069620",29.58,36.30,0,331.53,375.11,143.5,136.6,0.548,1051902.3,1051902.3,11410,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499121,2151302.00
06/26/2017 13:45,2,4.863,ACTIVE,216.45,351.97,59.975,1498499103,"201051344000988","219011344069620",19.18,22.00,0,333.33,374.51,94.5,89.3,0.433,654987.2,654987.2,11461,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499122,2151303.00
06/26/2017 13:45,2,4.793,ACTIVE,215.77,352.27,59.949,1498499103,"201051344001025","219011344069620",29.68,25.80,0,332.73,389.54,143.9,137.0,0.654,749880.6,749880.6,11478,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499122,2151304.00
06/26/2017 13:45,2,4.756,ACTIVE,216.45,354.37,59.965,1498499103,"201051344000458","219011344069620",29.68,23.80,0,333.33,388.64,143.0,136.1,0.685,754738.8,754738.8,11452,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499123,2151305.00
06/26/2017 13:45,2,4.785,ACTIVE,216.90,357.08,59.975,1498499103,"201051344000853","219011344069620",29.90,22.80,0,334.24,390.44,144.9,137.9,0.685,755661.6,755661.6,11463,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499124,2151306.00
06/26/2017 13:45,2,4.766,ACTIVE,215.09,354.67,60.007,1498499103,"201051344000685","219011344069620",29.24,24.50,0,333.33,388.34,141.1,134.3,0.703,749873.0,749873.0,11488,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499125,2151307.00
06/26/2017 13:45,2,4.705,ACTIVE,216.00,355.28,59.959,1498499103,"201051344000917","219011344069620",29.46,25.30,0,331.83,388.64,140.4,133.6,0.650,746503.0,746503.0,11478,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499126,2151308.00
06/26/2017 13:45,2,4.678,ACTIVE,214.87,353.77,59.965,1498499103,"201051344001145","219011344069620",29.58,24.00,0,333.03,388.04,140.1,133.3,0.667,754507.4,754507.4,11467,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499127,2151309.00
06/26/2017 13:45,2,4.812,ACTIVE,216.22,355.58,59.981,1498499103,"201051344000651","219011344069620",29.48,23.80,0,331.83,389.24,143.6,136.6,0.658,743171.0,743171.0,11468,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499128,2151310.00
06/26/2017 13:45,2,4.533,ACTIVE,212.83,357.68,59.970,1498499103,"274151322000088","219011344069620",28.77,32.00,0,332.13,372.71,132.0,125.5,0.499,954849.6,954849.6,11398,0,0,0,L,1151911521,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499129,2151311.00
06/26/2017 13:45,2,3.025,ACTIVE,213.51,442.44,59.981,1498499103,"274151322000068","219011344069620",40.61,36.80,0,404.27,457.77,124.5,118.3,0.473,827550.9,827550.9,11696,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499130,2151312.00
06/26/2017 13:45,2,4.793,ACTIVE,215.77,354.67,59.970,1498499103,"201051344001135","219011344069620",29.40,24.80,0,333.03,388.64,142.7,135.8,0.663,738601.8,738601.8,11457,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499130,2151313.00
06/26/2017 13:45,2,4.877,ACTIVE,215.32,354.07,59.970,1498499103,"201051344000594","219011344069620",29.22,29.50,0,331.53,390.44,144.3,137.3,0.676,757693.8,757693.8,11460,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499131,2151314.00
06/26/2017 13:45,2,4.824,ACTIVE,216.00,354.67,60.012,1498499103,"201051344001203","219011344069620",29.56,26.00,0,332.43,388.94,144.4,137.4,0.672,748082.7,748082.7,11498,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499132,2151315.00
06/26/2017 13:45,2,4.588,ACTIVE,212.83,358.28,59.970,1498499103,"274151322000054","219011344069620",28.23,32.40,0,332.13,372.71,131.1,124.6,0.504,971820.6,971820.6,11379,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499133,2151316.00
06/26/2017 13:45,2,4.805,ACTIVE,216.22,354.07,59.975,1498499103,"201051344000867","219011344069620",29.78,24.00,0,333.03,388.64,144.9,137.9,0.663,741892.4,741892.4,11492,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499134,2151317.00
06/26/2017 13:45,2,4.678,ACTIVE,215.77,355.28,60.012,1498499103,"201051344001093","219011344069620",30.00,25.00,0,332.43,388.34,142.2,135.3,0.650,746411.6,746411.6,11486,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499135,2151318.00
06/26/2017 13:45,2,4.793,ACTIVE,216.22,355.28,59.965,1498499103,"201051344000900","219011344069620",30.18,21.30,0,332.43,389.54,146.4,139.4,0.676,763435.1,763435.1,11472,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499136,2151319.00
06/26/2017 13:45,2,4.742,ACTIVE,216.45,354.97,60.012,1498499103,"201051344000648","219011344069620",29.72,22.80,0,333.03,388.64,142.7,135.8,0.663,751559.9,751559.9,11460,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499137,2151320.00
06/26/2017 13:45,2,4.803,ACTIVE,216.45,354.97,59.975,1498499103,"201051344000569","219011344069620",29.84,23.00,0,332.73,389.54,145.2,138.2,0.681,765570.8,765570.8,11439,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499138,2151321.00
06/26/2017 13:45,2,4.758,ACTIVE,216.22,354.97,59.981,1498499103,"201051344000983","219011344069620",30.10,22.80,0,332.43,389.54,145.0,138.0,0.694,756128.9,756128.9,11465,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499139,2151322.00
06/26/2017 13:45,2,4.801,ACTIVE,216.90,354.97,59.981,1498499103,"201051344001158","219011344069620",29.52,24.00,0,332.73,388.94,143.5,136.6,0.672,741052.5,741052.5,11469,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499140,2151323.00
06/26/2017 13:45,2,4.779,ACTIVE,216.67,356.48,59.975,1498499103,"201051344000576","219011344069620",29.74,22.00,0,333.03,389.84,144.0,137.0,0.672,755611.2,755611.2,11468,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499141,2151324.00
06/26/2017 13:45,2,4.564,ACTIVE,212.83,352.57,59.970,1498499103,"274151322000087","219011344069620",28.82,43.60,0,332.43,372.11,133.2,126.6,0.491,945596.6,945596.6,11561,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498499142,2151325.00
06/26/2017 14:00,2,6.936,ACTIVE,219.16,362.79,59.986,1498500003,"201051344000645","219011344069620",29.18,24.30,0,333.93,422.00,205.0,196.0,0.919,754597.5,754597.5,11452,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500005,2151326.00
06/26/2017 14:00,2,6.314,ACTIVE,214.19,361.89,59.965,1498500003,"274151322000085","219011344069620",27.21,36.30,0,329.73,392.55,173.9,166.0,0.645,967625.3,967625.3,11387,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500006,2151327.00
06/26/2017 14:00,2,6.926,ACTIVE,218.26,362.79,59.959,1498500003,"201051344000633","219011344069620",29.00,27.00,0,332.73,421.10,203.5,194.5,0.968,741324.2,741324.2,11501,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500007,2151328.00
06/26/2017 14:00,2,6.947,ACTIVE,219.16,363.69,59.986,1498500003,"201051344000469","219011344069620",29.56,22.50,0,332.73,426.21,208.0,198.8,0.968,744676.8,744676.8,11472,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500007,2151329.00
06/26/2017 14:00,2,6.848,ACTIVE,216.90,362.19,59.975,1498500003,"201051344000646","219011344069620",28.71,27.80,0,329.43,420.20,199.1,190.2,0.932,739930.6,739930.6,11469,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500008,2151330.00
06/26/2017 14:00,2,6.502,ACTIVE,214.41,354.97,59.991,1498500003,"274151322000052","219011344069620",28.31,41.30,0,329.73,395.55,186.3,177.9,0.742,1005795.0,1005795.0,11394,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500009,2151331.00
06/26/2017 14:00,2,7.020,ACTIVE,218.03,362.19,59.986,1498500003,"201051344000585","219011344069620",29.06,27.50,0,332.13,420.50,206.6,197.5,0.959,752520.5,752520.5,11468,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500010,2151332.00
06/26/2017 14:00,2,6.795,ACTIVE,216.22,359.48,59.986,1498500003,"201051344001230","219011344069620",29.10,28.30,0,330.03,414.19,200.4,191.5,0.937,744548.4,744548.4,11481,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500011,2151333.00
06/26/2017 14:00,2,6.885,ACTIVE,218.26,361.89,59.965,1498500003,"201051344000582","219011344069620",29.00,25.50,0,332.73,420.80,202.2,193.2,0.924,733951.0,733951.0,11457,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500012,2151334.00
06/26/2017 14:00,2,7.008,ACTIVE,216.67,361.29,59.981,1498500003,"201051344000955","219011344069620",28.73,27.50,0,330.93,419.00,203.7,194.7,0.959,753359.3,753359.3,11478,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500013,2151335.00
06/26/2017 14:00,2,4.516,ACTIVE,213.74,439.74,59.986,1498500003,"274151322000094","219011344069620",39.28,37.50,0,405.47,468.59,179.9,171.7,0.694,827042.7,827042.7,11682,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500014,2151336.00
06/26/2017 14:00,2,7.119,ACTIVE,219.39,364.29,60.002,1498500003,"201051344000579","219011344069620",28.82,27.30,0,318.00,424.41,207.9,198.7,0.937,762823.1,762823.1,11462,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500015,2151337.00
06/26/2017 14:00,2,7.105,ACTIVE,216.45,360.99,59.981,1498500003,"201051344000890","219011344069620",28.53,29.50,0,330.93,419.30,205.2,196.1,0.932,747375.1,747375.1,11475,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500016,2151338.00
06/26/2017 14:00,2,6.924,ACTIVE,217.58,363.09,59.991,1498500003,"201051344000438","219011344069620",29.16,28.50,0,331.83,419.60,204.2,195.2,0.955,749972.8,749972.8,11464,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500016,2151339.00
06/26/2017 14:00,2,6.943,ACTIVE,217.13,354.97,59.991,1498500003,"201051344000417","219011344069620",18.77,28.80,0,333.63,390.44,131.9,125.4,0.628,682776.5,682776.5,11492,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500017,2151340.00
06/26/2017 14:00,2,6.713,ACTIVE,213.74,364.29,59.986,1498500003,"274151322000083","219011344069620",28.37,39.30,0,330.03,396.15,192.9,184.2,0.778,995631.7,995631.7,11397,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500018,2151341.00
06/26/2017 14:00,2,7.041,ACTIVE,214.87,371.21,59.981,1498500003,"274151322000076","219011344069620",29.12,41.80,0,330.03,400.06,207.6,198.4,0.809,1062206.8,1062206.8,11400,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500019,2151342.00
06/26/2017 14:00,2,7.197,ACTIVE,218.26,364.29,59.986,1498500003,"201051344000868","219011344069620",29.32,23.30,0,332.13,423.20,213.8,204.4,0.963,743117.0,743117.0,11475,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500020,2151343.00
06/26/2017 14:00,2,7.031,ACTIVE,213.96,350.47,59.981,1498500003,"274151322000095","219011344069620",29.02,41.50,0,329.13,399.46,206.5,197.4,0.769,1051945.5,1051945.5,11411,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500021,2151344.00
06/26/2017 14:00,2,7.312,ACTIVE,219.39,360.69,59.996,1498500003,"201051344000988","219011344069620",19.00,23.30,0,335.14,397.66,140.8,133.9,0.650,655015.7,655015.7,11462,0,0,0,L,1122011218,0,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500022,2151345.00
06/26/2017 14:00,2,7.232,ACTIVE,218.26,362.19,59.991,1498500003,"201051344001025","219011344069620",29.20,28.30,0,331.83,422.00,213.8,204.4,0.959,749924.2,749924.2,11479,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500023,2151346.00
06/26/2017 14:00,2,7.371,ACTIVE,219.39,367.90,60.012,1498500003,"201051344000458","219011344069620",29.00,25.80,0,334.24,422.00,216.6,207.1,1.016,754782.3,754782.3,11453,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500024,2151347.00
06/26/2017 14:00,2,7.402,ACTIVE,220.06,367.30,59.949,1498500003,"201051344000853","219011344069620",29.40,24.50,0,335.44,428.61,220.3,210.7,1.025,755705.7,755705.7,11464,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500025,2151348.00
06/26/2017 14:00,2,7.191,ACTIVE,216.90,361.89,59.986,1498500003,"201051344000685","219011344069620",29.04,27.00,0,330.93,418.39,211.5,202.2,1.012,749915.7,749915.7,11489,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500025,2151349.00
06/26/2017 14:00,2,7.230,ACTIVE,218.26,365.49,59.996,1498500003,"201051344000917","219011344069620",28.94,27.30,0,332.13,419.90,212.0,202.7,1.016,746545.6,746545.6,11479,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500026,2151350.00
06/26/2017 14:00,2,7.193,ACTIVE,216.67,362.49,59.991,1498500003,"201051344001145","219011344069620",28.96,26.00,0,330.93,419.00,210.9,201.6,0.963,754549.8,754549.8,11468,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500027,2151351.00
06/26/2017 14:00,2,7.379,ACTIVE,218.48,364.29,59.986,1498500003,"201051344000651","219011344069620",28.73,26.50,0,333.93,419.90,214.5,205.1,0.963,743214.3,743214.3,11469,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500028,2151352.00
06/26/2017 14:00,2,6.875,ACTIVE,213.96,348.96,59.991,1498500003,"274151322000088","219011344069620",28.05,35.80,0,329.73,394.65,195.2,186.4,0.751,954889.1,954889.1,11399,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500029,2151353.00
06/26/2017 14:00,2,4.617,ACTIVE,214.87,443.64,60.002,1498500003,"274151322000068","219011344069620",40.16,39.80,0,397.96,465.89,187.6,179.1,0.716,827588.4,827588.4,11697,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500030,2151354.00
06/26/2017 14:00,2,7.193,ACTIVE,218.03,363.39,59.991,1498500003,"201051344001135","219011344069620",29.12,26.50,0,332.43,419.60,212.2,202.9,0.946,738644.7,738644.7,11458,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500031,2151355.00
06/26/2017 14:00,2,7.285,ACTIVE,217.58,362.49,59.991,1498500003,"201051344000594","219011344069620",28.88,32.40,0,330.03,422.30,212.9,203.6,0.968,757737.3,757737.3,11461,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500032,2151356.00
06/26/2017 14:00,2,7.229,ACTIVE,218.26,365.19,60.012,1498500003,"201051344001203","219011344069620",29.22,27.80,0,333.33,422.30,214.0,204.6,0.990,748126.3,748126.3,11499,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500033,2151357.00
06/26/2017 14:00,2,6.914,ACTIVE,214.19,359.18,59.986,1498500003,"274151322000054","219011344069620",27.39,35.00,0,329.43,394.65,191.9,183.3,0.738,971859.6,971859.6,11380,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500034,2151358.00
06/26/2017 14:00,2,7.316,ACTIVE,218.71,363.39,60.002,1498500003,"201051344000867","219011344069620",29.08,26.00,0,332.43,421.10,215.6,206.1,0.963,741936.1,741936.1,11493,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500035,2151359.00
06/26/2017 14:00,2,7.055,ACTIVE,218.26,363.99,60.012,1498500003,"201051344001093","219011344069620",29.52,26.50,0,333.03,420.50,210.9,201.6,0.963,746454.5,746454.5,11487,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500036,2151360.00
06/26/2017 14:00,2,7.432,ACTIVE,218.93,366.70,59.991,1498500003,"201051344000900","219011344069620",29.40,23.80,0,332.73,423.20,221.2,211.5,0.977,763479.5,763479.5,11473,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500037,2151361.00
06/26/2017 14:00,2,7.318,ACTIVE,219.16,364.59,60.002,1498500003,"201051344000648","219011344069620",28.96,25.00,0,332.73,422.00,214.6,205.2,0.963,751603.1,751603.1,11461,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500038,2151362.00
06/26/2017 14:00,2,7.336,ACTIVE,219.61,369.40,60.002,1498500003,"201051344000569","219011344069620",29.62,25.00,0,333.33,423.20,219.9,210.3,1.016,765614.9,765614.9,11440,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500039,2151363.00
06/26/2017 14:00,2,7.391,ACTIVE,219.61,365.19,59.991,1498500003,"201051344000983","219011344069620",29.36,25.00,0,331.83,425.01,219.6,210.0,1.025,756173.0,756173.0,11466,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500040,2151364.00
06/26/2017 14:00,2,7.475,ACTIVE,219.84,367.90,60.002,1498500003,"201051344001158","219011344069620",28.69,25.30,0,333.93,421.40,217.1,207.6,1.003,741096.0,741096.0,11470,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500041,2151365.00
06/26/2017 14:00,2,7.408,ACTIVE,219.84,369.40,59.996,1498500003,"201051344000576","219011344069620",29.22,24.30,0,333.03,422.30,219.2,209.7,0.999,755655.2,755655.2,11469,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500042,2151366.00
06/26/2017 14:00,2,6.939,ACTIVE,214.41,347.16,59.991,1498500003,"274151322000087","219011344069620",28.35,48.30,0,329.43,394.05,199.2,190.3,0.729,945636.6,945636.6,11562,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500043,2151367.00
06/26/2017 14:15,2,8.213,ACTIVE,219.84,368.20,59.928,1498500903,"201051344000645","219011344069620",28.43,28.00,0,334.24,427.11,236.3,226.2,1.074,754649.6,754649.6,11453,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500904,2151368.00
06/26/2017 14:15,2,7.783,ACTIVE,214.64,349.26,59.954,1498500903,"274151322000085","219011344069620",25.86,40.20,0,329.43,398.56,203.9,194.8,0.769,967670.8,967670.8,11388,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500905,2151369.00
06/26/2017 14:15,2,8.197,ACTIVE,218.93,369.70,59.944,1498500903,"201051344000633","219011344069620",28.27,30.50,0,333.03,424.11,234.4,224.3,1.105,741376.0,741376.0,11502,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500906,2151370.00
06/26/2017 14:15,2,8.270,ACTIVE,220.52,371.81,59.970,1498500903,"201051344000469","219011344069620",28.61,25.30,0,333.33,427.41,239.5,229.2,1.118,744729.4,744729.4,11473,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500907,2151371.00
06/26/2017 14:15,2,8.209,ACTIVE,217.35,365.49,59.965,1498500903,"201051344000646","219011344069620",28.03,30.80,0,331.83,425.31,233.1,223.0,1.092,739982.0,739982.0,11470,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500908,2151372.00
06/26/2017 14:15,2,7.951,ACTIVE,214.41,375.41,59.944,1498500903,"274151322000052","219011344069620",27.31,46.60,0,326.72,403.97,219.7,210.1,0.862,1005843.9,1005843.9,11395,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500908,2151373.00
06/26/2017 14:15,2,8.131,ACTIVE,218.93,365.19,59.975,1498500903,"201051344000585","219011344069620",28.86,30.80,0,331.83,422.00,237.5,227.3,1.114,752572.9,752572.9,11469,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500909,2151374.00
06/26/2017 14:15,2,8.014,ACTIVE,216.90,365.19,59.970,1498500903,"201051344001230","219011344069620",28.61,30.80,0,329.73,425.01,232.2,222.1,1.074,744599.7,744599.7,11482,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500910,2151375.00
06/26/2017 14:15,2,8.045,ACTIVE,218.93,368.80,59.944,1498500903,"201051344000582","219011344069620",28.39,29.30,0,332.73,425.01,231.3,221.3,1.056,734002.2,734002.2,11458,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500911,2151376.00
06/26/2017 14:15,2,8.188,ACTIVE,217.58,365.49,59.981,1498500903,"201051344000955","219011344069620",27.93,30.80,0,331.83,424.11,231.5,221.5,1.105,753410.7,753410.7,11479,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500912,2151377.00
06/26/2017 14:15,2,5.229,ACTIVE,214.19,438.83,59.975,1498500903,"274151322000094","219011344069620",39.00,40.60,0,394.35,477.31,207.3,198.1,0.809,827088.5,827088.5,11683,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500913,2151378.00
06/26/2017 14:15,2,8.203,ACTIVE,220.52,369.10,59.986,1498500903,"201051344000579","219011344069620",28.15,30.80,0,333.93,428.61,233.9,223.8,1.105,762874.9,762874.9,11463,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500914,2151379.00
06/26/2017 14:15,2,8.133,ACTIVE,217.13,363.69,60.007,1498500903,"201051344000890","219011344069620",28.21,32.40,0,331.23,425.01,232.2,222.1,1.056,747426.6,747426.6,11476,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500915,2151380.00
06/26/2017 14:15,2,8.074,ACTIVE,218.03,364.29,59.959,1498500903,"201051344000438","219011344069620",28.23,31.50,0,333.03,424.71,230.7,220.8,1.069,750024.1,750024.1,11465,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500916,2151381.00
06/26/2017 14:15,2,7.980,ACTIVE,217.80,357.08,59.959,1498500903,"201051344000417","219011344069620",18.39,31.00,0,333.93,402.16,148.7,141.6,0.698,682809.5,682809.5,11493,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500917,2151382.00
06/26/2017 14:15,2,7.916,ACTIVE,213.74,359.78,59.970,1498500903,"274151322000083","219011344069620",27.23,44.30,0,328.52,402.16,218.3,208.8,0.871,995680.4,995680.4,11398,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500918,2151383.00
06/26/2017 14:15,2,8.242,ACTIVE,215.09,349.56,59.970,1498500903,"274151322000076","219011344069620",28.25,47.00,0,327.32,401.86,235.6,225.4,0.893,1062259.2,1062259.2,11401,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500919,2151384.00
06/26/2017 14:15,2,8.232,ACTIVE,218.48,363.69,59.970,1498500903,"201051344000868","219011344069620",28.37,26.00,0,332.73,424.41,236.5,226.3,1.083,743169.5,743169.5,11476,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500920,2151385.00
06/26/2017 14:15,2,8.225,ACTIVE,214.19,372.71,59.970,1498500903,"274151322000095","219011344069620",28.19,47.00,0,327.92,402.77,234.6,224.5,0.888,1051997.8,1051997.8,11412,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500920,2151386.00
06/26/2017 14:15,2,8.203,ACTIVE,220.29,362.49,59.986,1498500903,"201051344000988","219011344069620",18.51,24.80,0,337.24,404.87,153.8,146.5,0.707,655050.1,655050.1,11463,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500921,2151387.00
06/26/2017 14:15,2,8.180,ACTIVE,218.48,367.30,59.928,1498500903,"201051344001025","219011344069620",28.51,31.50,0,331.53,424.41,236.2,226.0,1.047,749976.7,749976.7,11480,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500922,2151388.00
06/26/2017 14:15,2,8.199,ACTIVE,220.29,366.40,59.970,1498500903,"201051344000458","219011344069620",28.15,28.30,0,334.24,427.41,233.7,223.6,1.123,754834.5,754834.5,11454,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500923,2151389.00
06/26/2017 14:15,2,8.109,ACTIVE,220.74,369.40,59.975,1498500903,"201051344000853","219011344069620",28.86,26.80,0,336.34,428.31,237.1,226.9,1.096,755758.5,755758.5,11465,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500924,2151390.00
06/26/2017 14:15,2,8.057,ACTIVE,217.13,364.89,59.938,1498500903,"201051344000685","219011344069620",28.37,30.00,0,332.73,424.11,231.3,221.4,1.109,749967.4,749967.4,11490,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500925,2151391.00
06/26/2017 14:15,2,8.070,ACTIVE,218.71,366.10,59.970,1498500903,"201051344000917","219011344069620",28.29,29.50,0,332.43,423.50,231.1,221.1,1.083,746597.2,746597.2,11480,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500926,2151392.00
06/26/2017 14:15,2,7.953,ACTIVE,217.35,367.30,59.954,1498500903,"201051344001145","219011344069620",28.57,29.00,0,333.03,424.41,229.9,220.0,1.043,754601.2,754601.2,11469,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500927,2151393.00
06/26/2017 14:15,2,8.172,ACTIVE,218.93,368.20,59.965,1498500903,"201051344000651","219011344069620",28.13,29.30,0,332.73,422.30,232.6,222.6,1.025,743266.3,743266.3,11470,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500928,2151394.00
06/26/2017 14:15,2,7.688,ACTIVE,214.41,357.08,59.970,1498500903,"274151322000088","219011344069620",27.29,39.50,0,327.62,400.36,212.4,203.1,0.782,954936.9,954936.9,11400,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500929,2151395.00
06/26/2017 14:15,2,5.172,ACTIVE,215.54,428.61,59.965,1498500903,"274151322000068","219011344069620",39.14,44.00,0,391.64,470.69,204.4,195.3,0.782,827634.4,827634.4,11698,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500930,2151396.00
06/26/2017 14:15,2,8.191,ACTIVE,218.26,365.19,59.970,1498500903,"201051344001135","219011344069620",27.73,30.00,0,332.43,424.11,230.0,220.1,1.043,738696.5,738696.5,11459,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500931,2151397.00
06/26/2017 14:15,2,8.180,ACTIVE,217.58,363.99,59.938,1498500903,"201051344000594","219011344069620",27.97,36.80,0,331.53,426.21,231.7,221.7,1.056,757789.4,757789.4,11462,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500931,2151398.00
06/26/2017 14:15,2,8.035,ACTIVE,218.71,366.70,59.991,1498500903,"201051344001203","219011344069620",28.67,30.80,0,333.03,422.90,233.1,223.1,1.078,748178.5,748178.5,11500,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500932,2151399.00
06/26/2017 14:15,2,7.703,ACTIVE,214.19,366.10,59.991,1498500903,"274151322000054","219011344069620",26.48,39.80,0,328.22,401.56,206.5,197.4,0.795,971906.3,971906.3,11381,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500933,2151400.00
06/26/2017 14:15,2,8.078,ACTIVE,218.93,364.59,59.975,1498500903,"201051344000867","219011344069620",28.35,28.80,0,333.03,423.50,231.8,221.8,1.025,741988.2,741988.2,11494,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500934,2151401.00
06/26/2017 14:15,2,7.910,ACTIVE,218.71,365.80,59.959,1498500903,"201051344001093","219011344069620",28.67,29.50,0,332.73,423.50,229.7,219.7,1.016,746506.1,746506.1,11488,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500935,2151402.00
06/26/2017 14:15,2,8.145,ACTIVE,219.61,366.70,59.981,1498500903,"201051344000900","219011344069620",28.69,26.00,0,332.43,427.41,236.7,226.5,1.061,763532.5,763532.5,11474,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500936,2151403.00
06/26/2017 14:15,2,7.918,ACTIVE,219.61,366.40,59.970,1498500903,"201051344000648","219011344069620",28.51,26.80,0,333.33,424.41,228.5,218.6,1.047,751654.7,751654.7,11462,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500937,2151404.00
06/26/2017 14:15,2,7.969,ACTIVE,220.29,370.30,59.981,1498500903,"201051344000569","219011344069620",29.04,27.80,0,331.83,427.41,234.2,224.1,1.092,765667.6,765667.6,11441,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500938,2151405.00
06/26/2017 14:15,2,8.041,ACTIVE,220.06,365.49,59.970,1498500903,"201051344000983","219011344069620",28.69,27.80,0,332.43,428.01,233.5,223.4,1.109,756225.5,756225.5,11467,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500939,2151406.00
06/26/2017 14:15,2,8.031,ACTIVE,220.29,367.60,59.970,1498500903,"201051344001158","219011344069620",28.23,28.00,0,333.33,428.61,229.5,219.6,1.061,741147.8,741147.8,11471,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500940,2151407.00
06/26/2017 14:15,2,8.043,ACTIVE,220.06,368.20,59.970,1498500903,"201051344000576","219011344069620",28.53,25.80,0,333.93,429.22,232.3,222.3,1.056,755707.5,755707.5,11470,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500940,2151408.00
06/26/2017 14:15,2,7.707,ACTIVE,214.41,363.99,59.970,1498500903,"274151322000087","219011344069620",27.33,53.00,0,327.92,400.96,213.4,204.0,0.804,945684.7,945684.7,11563,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498500941,2151409.00
06/26/2017 14:30,2,8.113,ALERT,220.29,370.00,59.970,1498501803,"201051344000645","219011344069620",28.45,29.00,0,303.88,418.70,233.6,223.6,1.061,754704.6,754704.6,11454,0,0,0,L,1122011218,0,125.17,125.40,0002,26,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501805,2151410.00
06/26/2017 14:30,2,7.639,ACTIVE,214.19,352.57,59.965,1498501803,"274151322000085","219011344069620",26.10,43.80,0,330.93,391.34,201.8,192.9,0.765,967718.4,967718.4,11389,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501806,2151411.00
06/26/2017 14:30,2,8.145,ACTIVE,219.16,368.80,59.981,1498501803,"201051344000633","219011344069620",28.23,33.30,0,333.93,419.00,232.7,222.7,1.109,741430.8,741430.8,11503,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501806,2151412.00
06/26/2017 14:30,2,8.033,ACTIVE,220.97,370.00,59.965,1498501803,"201051344000469","219011344069620",29.24,26.30,0,333.93,424.71,237.9,227.7,1.092,744785.6,744785.6,11474,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501807,2151413.00
06/26/2017 14:30,2,8.082,ACTIVE,217.80,366.70,59.970,1498501803,"201051344000646","219011344069620",28.31,33.00,0,335.74,419.30,231.8,221.8,1.056,740036.6,740036.6,11471,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501808,2151414.00
