ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 14:30,2,7.799,ACTIVE,214.41,379.62,59.970,1498501803,"274151322000052","219011344069620",27.75,50.20,0,328.22,394.95,219.2,209.7,0.853,1005895.6,1005895.6,11396,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501809,2151415.00
06/26/2017 14:30,2,8.271,ACTIVE,219.61,368.80,59.975,1498501803,"201051344000585","219011344069620",28.33,32.00,0,334.54,418.39,237.2,227.0,1.105,752628.9,752628.9,11470,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501810,2151416.00
06/26/2017 14:30,2,8.076,ACTIVE,217.35,366.40,60.012,1498501803,"201051344001230","219011344069620",28.13,32.80,0,330.33,417.79,230.0,220.1,1.069,744654.1,744654.1,11483,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501811,2151417.00
06/26/2017 14:30,2,8.047,ACTIVE,219.39,368.50,59.981,1498501803,"201051344000582","219011344069620",28.17,31.30,0,334.24,419.30,229.6,219.7,1.056,734056.5,734056.5,11459,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501812,2151418.00
06/26/2017 14:30,2,8.066,ACTIVE,218.03,366.40,59.986,1498501803,"201051344000955","219011344069620",28.23,33.00,0,336.94,418.70,230.7,220.7,1.083,753465.0,753465.0,11480,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501813,2151419.00
06/26/2017 14:30,2,5.242,ACTIVE,214.41,436.73,59.970,1498501803,"274151322000094","219011344069620",38.84,42.30,0,389.24,466.79,206.0,196.9,0.813,827137.2,827137.2,11684,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501814,2151420.00
06/26/2017 14:30,2,8.098,ACTIVE,220.74,370.00,60.012,1498501803,"201051344000579","219011344069620",28.41,33.00,0,335.44,422.60,232.8,222.8,1.074,762929.9,762929.9,11464,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501815,2151421.00
06/26/2017 14:30,2,8.047,ACTIVE,217.80,365.49,59.991,1498501803,"201051344000890","219011344069620",28.31,35.80,0,332.43,418.39,230.6,220.7,1.052,747481.1,747481.1,11477,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501815,2151422.00
06/26/2017 14:30,2,8.051,ACTIVE,218.26,366.70,59.975,1498501803,"201051344000438","219011344069620",28.19,33.80,0,336.04,418.70,229.8,219.8,1.074,750078.4,750078.4,11466,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501816,2151423.00
06/26/2017 14:30,2,8.043,ACTIVE,217.80,357.08,59.975,1498501803,"201051344000417","219011344069620",18.19,32.80,0,337.84,392.85,148.3,141.2,0.698,682844.4,682844.4,11494,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501817,2151424.00
06/26/2017 14:30,2,7.732,ACTIVE,213.96,349.56,59.981,1498501803,"274151322000083","219011344069620",27.85,46.80,0,330.03,395.25,217.9,208.4,0.879,995731.8,995731.8,11399,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501818,2151425.00
06/26/2017 14:30,2,8.191,ACTIVE,215.32,382.33,59.975,1498501803,"274151322000076","219011344069620",28.41,49.80,0,328.82,397.96,235.4,225.3,0.906,1062314.7,1062314.7,11402,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501819,2151426.00
06/26/2017 14:30,2,8.146,ACTIVE,219.16,368.50,59.975,1498501803,"201051344000868","219011344069620",28.75,28.00,0,330.93,420.50,237.2,227.0,1.069,743225.4,743225.4,11477,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501820,2151427.00
06/26/2017 14:30,2,8.186,ACTIVE,214.19,367.00,59.965,1498501803,"274151322000095","219011344069620",28.43,51.30,0,328.82,398.56,235.5,225.3,0.897,1052053.2,1052053.2,11413,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501821,2151428.00
06/26/2017 14:30,2,8.305,ACTIVE,220.74,362.49,59.975,1498501803,"201051344000988","219011344069620",18.29,26.80,0,337.54,396.45,153.8,146.5,0.707,655086.2,655086.2,11464,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501822,2151429.00
06/26/2017 14:30,2,8.236,ACTIVE,218.71,367.30,60.002,1498501803,"201051344001025","219011344069620",28.39,33.80,0,334.54,419.90,236.7,226.6,1.034,750032.6,750032.6,11481,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501823,2151430.00
06/26/2017 14:30,2,8.061,ACTIVE,220.52,369.40,59.981,1498501803,"201051344000458","219011344069620",28.73,30.50,0,335.44,422.30,234.4,224.3,1.092,754889.8,754889.8,11455,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501824,2151431.00
06/26/2017 14:30,2,8.125,ACTIVE,220.97,369.40,60.012,1498501803,"201051344000853","219011344069620",28.92,29.00,0,336.94,424.71,237.9,227.7,1.100,755814.6,755814.6,11466,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501825,2151432.00
06/26/2017 14:30,2,8.072,ACTIVE,217.35,365.49,60.002,1498501803,"201051344000685","219011344069620",28.25,31.80,0,336.64,417.79,231.0,221.0,1.100,750022.0,750022.0,11491,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501826,2151433.00
06/26/2017 14:30,2,8.068,ACTIVE,218.71,365.49,59.975,1498501803,"201051344000917","219011344069620",28.31,32.40,0,335.14,418.09,231.3,221.3,1.092,746651.8,746651.8,11481,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501827,2151434.00
06/26/2017 14:30,2,8.021,ACTIVE,217.58,364.29,59.996,1498501803,"201051344001145","219011344069620",28.37,31.80,0,336.64,419.00,230.4,220.5,1.052,754655.7,754655.7,11470,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501828,2151435.00
06/26/2017 14:30,2,8.250,ACTIVE,219.39,369.10,59.986,1498501803,"201051344000651","219011344069620",27.83,31.80,0,333.93,417.79,232.6,222.6,1.043,743321.4,743321.4,11471,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501829,2151436.00
06/26/2017 14:30,2,7.707,ACTIVE,214.19,357.68,59.981,1498501803,"274151322000088","219011344069620",27.35,41.80,0,330.03,394.05,213.4,204.1,0.809,954987.2,954987.2,11401,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501829,2151437.00
06/26/2017 14:30,2,5.268,ACTIVE,215.32,436.73,59.975,1498501803,"274151322000068","219011344069620",38.57,45.00,0,389.54,463.48,205.8,196.7,0.791,827682.9,827682.9,11699,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501830,2151438.00
06/26/2017 14:30,2,8.107,ACTIVE,218.71,367.90,59.986,1498501803,"201051344001135","219011344069620",28.19,31.50,0,335.14,418.39,231.3,221.4,1.056,738751.2,738751.2,11460,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501831,2151439.00
06/26/2017 14:30,2,8.098,ACTIVE,218.26,367.90,59.991,1498501803,"201051344000594","219011344069620",28.41,40.00,0,328.82,421.10,232.9,222.9,1.078,757844.5,757844.5,11463,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501832,2151440.00
06/26/2017 14:30,2,8.102,ACTIVE,218.93,367.00,60.012,1498501803,"201051344001203","219011344069620",28.59,32.80,0,334.84,419.30,234.4,224.3,1.087,748234.0,748234.0,11501,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501833,2151441.00
06/26/2017 14:30,2,7.760,ACTIVE,214.64,367.00,59.986,1498501803,"274151322000054","219011344069620",26.30,42.00,0,329.43,393.75,206.7,197.6,0.787,971955.1,971955.1,11382,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501834,2151442.00
06/26/2017 14:30,2,8.160,ACTIVE,219.39,369.10,59.991,1498501803,"201051344000867","219011344069620",28.23,30.80,0,335.44,419.30,233.3,223.2,1.052,742043.5,742043.5,11495,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501835,2151443.00
06/26/2017 14:30,2,7.883,ACTIVE,218.93,369.10,59.986,1498501803,"201051344001093","219011344069620",28.92,32.20,0,334.54,418.39,230.9,220.9,1.047,746560.7,746560.7,11489,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501836,2151444.00
06/26/2017 14:30,2,8.115,ALERT,220.06,368.20,60.007,1498501803,"201051344000900","219011344069620",29.00,27.80,0,284.34,423.50,238.2,228.0,1.087,763588.9,763588.9,11475,0,0,0,L,1122011218,0,124.94,125.17,0002,25,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501838,2151445.00
06/26/2017 14:30,2,7.920,ALERT,219.84,367.00,59.996,1498501803,"201051344000648","219011344069620",28.59,29.00,0,285.84,419.00,229.3,219.4,1.043,751709.0,751709.0,11463,0,0,0,L,1122011218,0,124.49,125.17,0002,27,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501840,2151446.00
06/26/2017 14:30,2,8.070,ALERT,220.29,367.00,59.991,1498501803,"201051344000569","219011344069620",28.92,28.50,0,287.95,422.90,236.3,226.2,1.092,765723.6,765723.6,11442,0,0,0,L,1122011218,0,124.72,125.62,0002,24,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501841,2151447.00
06/26/2017 14:30,2,8.154,ACTIVE,220.74,368.20,59.965,1498501803,"201051344000983","219011344069620",28.45,29.00,0,333.93,420.80,234.9,224.8,1.083,756281.4,756281.4,11468,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501842,2151448.00
06/26/2017 14:30,2,8.062,ACTIVE,220.97,368.50,59.991,1498501803,"201051344001158","219011344069620",28.33,30.30,0,334.84,422.00,231.1,221.1,1.056,741202.7,741202.7,11472,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501843,2151449.00
06/26/2017 14:30,2,7.986,ALERT,220.52,370.60,60.002,1498501803,"201051344000576","219011344069620",28.90,27.80,0,304.48,423.20,233.8,223.8,1.065,755763.0,755763.0,11471,0,0,0,L,1122011218,0,125.17,125.17,0002,25,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501845,2151450.00
06/26/2017 14:30,2,7.678,ACTIVE,214.64,373.61,59.996,1498501803,"274151322000087","219011344069620",27.61,55.80,0,328.22,393.45,214.5,205.1,0.804,945735.5,945735.5,11564,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498501846,2151451.00
06/26/2017 14:45,2,7.717,ACTIVE,220.29,367.30,59.959,1498502703,"201051344000645","219011344069620",28.80,30.30,0,333.63,421.70,225.1,215.4,1.016,754760.1,754760.1,11456,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502704,2151452.00
06/26/2017 14:45,2,7.424,ACTIVE,214.64,367.00,59.986,1498502703,"274151322000085","219011344069620",25.90,46.40,0,330.33,390.44,194.7,186.0,0.738,967766.1,967766.1,11390,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502705,2151453.00
06/26/2017 14:45,2,7.781,ACTIVE,219.16,368.20,59.959,1498502703,"201051344000633","219011344069620",28.47,34.00,0,333.93,418.39,224.2,214.5,1.056,741486.0,741486.0,11504,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502706,2151454.00
06/26/2017 14:45,2,7.852,ACTIVE,220.52,367.00,59.954,1498502703,"201051344000469","219011344069620",28.78,27.00,0,333.93,425.01,229.0,219.1,1.047,744842.0,744842.0,11475,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502707,2151455.00
06/26/2017 14:45,2,7.902,ACTIVE,217.58,367.00,59.996,1498502703,"201051344000646","219011344069620",27.83,34.80,0,335.44,419.60,222.7,213.1,1.043,740091.4,740091.4,11472,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502708,2151456.00
06/26/2017 14:45,2,7.582,ACTIVE,214.64,378.42,59.986,1498502703,"274151322000052","219011344069620",27.65,51.50,0,328.52,395.25,212.4,203.1,0.831,1005947.5,1005947.5,11397,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502709,2151457.00
06/26/2017 14:45,2,7.850,ACTIVE,218.93,367.30,59.965,1498502703,"201051344000585","219011344069620",28.80,32.80,0,333.93,419.00,228.8,218.9,1.065,752685.1,752685.1,11471,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502710,2151458.00
06/26/2017 14:45,2,7.791,ACTIVE,217.35,363.39,59.954,1498502703,"201051344001230","219011344069620",28.19,34.80,0,330.63,418.39,222.3,212.6,1.021,744708.8,744708.8,11484,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502710,2151459.00
06/26/2017 14:45,2,7.699,ACTIVE,218.93,368.20,59.954,1498502703,"201051344000582","219011344069620",28.47,32.20,0,334.24,419.00,222.0,212.3,1.008,734110.9,734110.9,11460,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502711,2151460.00
06/26/2017 14:45,2,7.762,ACTIVE,217.58,364.59,59.959,1498502703,"201051344000955","219011344069620",28.35,34.30,0,336.04,417.79,222.7,213.1,1.043,753519.5,753519.5,11481,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502712,2151461.00
06/26/2017 14:45,2,5.127,ACTIVE,214.41,435.23,59.954,1498502703,"274151322000094","219011344069620",38.61,44.50,0,392.55,467.39,199.8,190.9,0.769,827186.0,827186.0,11685,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502713,2151462.00
06/26/2017 14:45,2,7.873,ACTIVE,220.52,368.50,59.959,1498502703,"201051344000579","219011344069620",28.19,34.00,0,335.74,422.60,224.7,214.9,1.030,762985.0,762985.0,11465,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502714,2151463.00
06/26/2017 14:45,2,7.889,ACTIVE,217.13,363.99,59.959,1498502703,"201051344000890","219011344069620",28.01,37.00,0,336.64,420.20,223.5,213.8,1.016,747535.8,747535.8,11478,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502715,2151464.00
06/26/2017 14:45,2,7.742,ACTIVE,218.26,364.29,59.965,1498502703,"201051344000438","219011344069620",28.41,35.40,0,335.44,419.00,222.6,212.9,1.052,750132.7,750132.7,11467,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502716,2151465.00
06/26/2017 14:45,2,7.771,ACTIVE,217.58,356.18,59.917,1498502703,"201051344000417","219011344069620",18.27,34.80,0,338.14,393.45,143.8,136.9,0.672,682879.2,682879.2,11495,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502717,2151466.00
06/26/2017 14:45,2,7.633,ACTIVE,213.96,380.52,59.938,1498502703,"274151322000083","219011344069620",27.59,49.80,0,329.73,395.25,213.2,203.8,0.853,995783.5,995783.5,11400,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502718,2151467.00
06/26/2017 14:45,2,8.035,ACTIVE,215.32,374.21,59.949,1498502703,"274151322000076","219011344069620",28.27,51.00,0,329.43,398.56,230.0,220.0,0.902,1062370.5,1062370.5,11403,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502719,2151468.00
06/26/2017 14:45,2,7.924,ACTIVE,218.93,365.19,59.965,1498502703,"201051344000868","219011344069620",28.59,28.00,0,334.84,420.20,229.3,219.4,1.008,743281.5,743281.5,11478,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502719,2151469.00
06/26/2017 14:45,2,7.977,ACTIVE,213.96,375.11,59.954,1498502703,"274151322000095","219011344069620",28.41,54.30,0,328.82,398.86,229.5,219.6,0.871,1052108.9,1052108.9,11414,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502720,2151470.00
06/26/2017 14:45,2,7.951,ACTIVE,220.74,362.49,59.965,1498502703,"201051344000988","219011344069620",18.55,26.80,0,338.74,396.45,149.4,142.3,0.685,655122.5,655122.5,11465,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502721,2151471.00
06/26/2017 14:45,2,8.006,ACTIVE,218.71,366.10,59.965,1498502703,"201051344001025","219011344069620",28.41,34.80,0,334.24,420.20,230.2,220.2,1.030,750088.7,750088.7,11482,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502722,2151472.00
06/26/2017 14:45,2,7.893,ACTIVE,220.29,369.10,59.959,1498502703,"201051344000458","219011344069620",28.49,31.00,0,335.44,423.50,227.7,217.8,1.078,754945.3,754945.3,11456,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502723,2151473.00
06/26/2017 14:45,2,7.971,ACTIVE,220.97,369.40,59.965,1498502703,"201051344000853","219011344069620",28.65,29.80,0,337.84,425.01,231.2,221.2,1.078,755871.0,755871.0,11467,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502724,2151474.00
06/26/2017 14:45,2,7.824,ACTIVE,217.13,364.29,59.965,1498502703,"201051344000685","219011344069620",28.45,33.30,0,335.74,418.39,225.1,215.4,1.087,750076.8,750076.8,11492,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502725,2151475.00
06/26/2017 14:45,2,7.869,ACTIVE,218.71,366.70,59.965,1498502703,"201051344000917","219011344069620",28.37,32.60,0,334.24,418.09,226.2,216.4,1.061,746706.7,746706.7,11482,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502726,2151476.00
06/26/2017 14:45,2,7.846,ACTIVE,217.58,363.69,59.965,1498502703,"201051344001145","219011344069620",28.35,32.00,0,336.04,418.70,225.2,215.5,1.030,754710.3,754710.3,11471,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502727,2151477.00
06/26/2017 14:45,2,7.945,ACTIVE,219.16,366.70,59.970,1498502703,"201051344000651","219011344069620",28.27,32.80,0,334.24,417.79,227.3,217.5,0.999,743376.6,743376.6,11472,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502728,2151478.00
06/26/2017 14:45,2,7.523,ACTIVE,214.41,362.19,59.991,1498502703,"274151322000088","219011344069620",27.33,43.60,0,329.43,393.45,208.2,199.1,0.813,955037.5,955037.5,11402,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502728,2151479.00
06/26/2017 14:45,2,5.199,ACTIVE,215.54,421.70,59.965,1498502703,"274151322000068","219011344069620",38.09,47.00,0,387.14,459.87,200.9,192.0,0.778,827731.6,827731.6,11700,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502729,2151480.00
06/26/2017 14:45,2,7.881,ACTIVE,218.48,365.49,59.959,1498502703,"201051344001135","219011344069620",28.39,32.40,0,335.14,418.39,226.6,216.8,1.012,738806.0,738806.0,11461,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502730,2151481.00
06/26/2017 14:45,2,8.016,ACTIVE,218.26,365.49,59.959,1498502703,"201051344000594","219011344069620",28.17,39.50,0,334.54,420.50,228.6,218.7,1.052,757899.7,757899.7,11464,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502731,2151482.00
06/26/2017 14:45,2,8.041,ACTIVE,218.93,366.10,59.981,1498502703,"201051344001203","219011344069620",28.17,34.50,0,334.54,419.00,229.4,219.5,1.056,748289.6,748289.6,11502,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502732,2151483.00
06/26/2017 14:45,2,7.555,ACTIVE,214.64,352.27,59.970,1498502703,"274151322000054","219011344069620",26.44,42.80,0,329.43,393.45,202.2,193.2,0.756,972003.9,972003.9,11383,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502733,2151484.00
06/26/2017 14:45,2,7.955,ACTIVE,219.39,366.70,59.991,1498502703,"201051344000867","219011344069620",28.57,32.00,0,335.14,419.00,230.0,220.0,1.043,742099.0,742099.0,11496,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502734,2151485.00
06/26/2017 14:45,2,7.777,ACTIVE,218.71,366.40,59.975,1498502703,"201051344001093","219011344069620",28.78,32.40,0,334.54,418.39,226.8,217.0,1.030,746615.4,746615.4,11490,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502735,2151486.00
06/26/2017 14:45,2,7.994,ACTIVE,220.29,368.50,59.970,1498502703,"201051344000900","219011344069620",29.06,27.80,0,333.63,423.20,235.1,225.0,1.061,763645.5,763645.5,11477,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502736,2151487.00
06/26/2017 14:45,2,7.887,ACTIVE,220.06,366.70,59.965,1498502703,"201051344000648","219011344069620",28.37,30.50,0,335.14,420.50,226.6,216.7,1.034,751763.4,751763.4,11465,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502737,2151488.00
06/26/2017 14:45,2,8.008,ACTIVE,220.29,368.20,59.944,1498502703,"201051344000569","219011344069620",28.78,30.30,0,333.93,423.50,233.3,223.3,1.074,765779.6,765779.6,11444,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502738,2151489.00
06/26/2017 14:45,2,7.965,ACTIVE,220.52,367.90,59.975,1498502703,"201051344000983","219011344069620",28.78,29.80,0,334.24,424.41,232.1,222.0,1.087,756337.1,756337.1,11469,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502739,2151490.00
06/26/2017 14:45,2,7.934,ACTIVE,220.74,367.30,59.970,1498502703,"201051344001158","219011344069620",28.41,31.30,0,334.54,421.70,227.9,218.1,1.052,741257.5,741257.5,11473,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502740,2151491.00
06/26/2017 14:45,2,7.889,ACTIVE,220.52,368.80,59.970,1498502703,"201051344000576","219011344069620",28.92,28.50,0,333.63,424.11,230.9,221.0,1.065,755818.4,755818.4,11473,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502741,2151492.00
06/26/2017 14:45,2,7.678,ACTIVE,214.64,376.31,59.986,1498502703,"274151322000087","219011344069620",27.19,56.00,0,327.32,394.65,211.5,202.2,0.813,945786.1,945786.1,11565,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498502742,2151493.00
06/26/2017 15:00,2,5.893,ACTIVE,218.48,360.38,59.970,1498503604,"201051344000645","219011344069620",28.98,29.30,0,335.14,417.19,172.9,164.9,0.791,754809.9,754809.9,11457,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503605,2151494.00
06/26/2017 15:00,2,5.566,ACTIVE,213.96,364.29,59.954,1498503604,"274151322000085","219011344069620",26.86,44.30,0,330.93,390.14,151.2,144.0,0.575,967809.3,967809.3,11391,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503606,2151495.00
06/26/2017 15:00,2,5.961,ACTIVE,217.80,359.78,59.975,1498503604,"201051344000633","219011344069620",28.55,33.50,0,334.84,418.09,172.3,164.3,0.822,741535.5,741535.5,11505,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503606,2151496.00
06/26/2017 15:00,2,5.918,ACTIVE,218.71,362.19,59.996,1498503604,"201051344000469","219011344069620",29.28,26.30,0,334.54,423.50,175.4,167.3,0.831,744892.6,744892.6,11476,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503607,2151497.00
06/26/2017 15:00,2,5.885,ACTIVE,216.67,358.28,59.996,1498503604,"201051344000646","219011344069620",28.61,34.30,0,331.23,419.00,170.4,162.6,0.809,740140.7,740140.7,11473,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503608,2151498.00
06/26/2017 15:00,2,5.684,ACTIVE,213.96,350.77,59.986,1498503604,"274151322000052","219011344069620",28.15,51.00,0,328.52,394.95,161.9,154.3,0.632,1005994.2,1005994.2,11398,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503609,2151499.00
06/26/2017 15:00,2,5.992,ACTIVE,217.80,359.48,59.996,1498503604,"201051344000585","219011344069620",28.84,32.60,0,334.54,418.39,175.0,167.0,0.822,752735.6,752735.6,11472,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503610,2151500.00
06/26/2017 15:00,2,5.791,ALERT,216.22,355.88,60.012,1498503604,"201051344001230","219011344069620",28.75,33.50,0,290.05,417.79,168.5,160.7,0.791,744757.6,744757.6,11485,0,0,0,L,1122011218,0,124.04,122.91,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503612,2151501.00
06/26/2017 15:00,2,5.770,ACTIVE,217.80,359.78,60.002,1498503604,"201051344000582","219011344069620",28.77,32.00,0,334.24,418.70,168.0,160.2,0.769,734159.7,734159.7,11461,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503613,2151502.00
06/26/2017 15:00,2,5.738,ACTIVE,216.45,357.08,59.981,1498503604,"201051344000955","219011344069620",28.96,33.80,0,331.53,417.49,168.3,160.6,0.804,753568.5,753568.5,11482,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503614,2151503.00
06/26/2017 15:00,2,3.729,ACTIVE,213.96,425.91,60.007,1498503604,"274151322000094","219011344069620",39.50,43.60,0,393.75,464.08,148.8,141.7,0.575,827229.7,827229.7,11686,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503615,2151504.00
06/26/2017 15:00,2,5.846,ACTIVE,218.93,359.48,60.007,1498503604,"201051344000579","219011344069620",28.88,34.00,0,335.14,417.79,170.9,163.1,0.791,763034.5,763034.5,11466,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503616,2151505.00
06/26/2017 15:00,2,5.799,ACTIVE,216.45,357.38,60.012,1498503604,"201051344000890","219011344069620",28.57,37.00,0,331.83,418.09,167.7,159.9,0.769,747584.8,747584.8,11479,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503617,2151506.00
06/26/2017 15:00,2,5.695,ACTIVE,217.13,358.28,60.002,1498503604,"201051344000438","219011344069620",28.86,34.50,0,335.74,418.39,166.4,158.7,0.778,750181.4,750181.4,11468,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503618,2151507.00
06/26/2017 15:00,2,5.699,ACTIVE,216.90,352.87,60.012,1498503604,"201051344000417","219011344069620",18.61,35.00,0,335.44,393.15,107.3,101.7,0.504,682910.5,682910.5,11496,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503618,2151508.00
06/26/2017 15:00,2,5.576,ACTIVE,213.96,352.87,60.007,1498503604,"274151322000083","219011344069620",28.07,48.00,0,329.43,395.55,158.5,151.1,0.628,995830.0,995830.0,11401,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503619,2151509.00
06/26/2017 15:00,2,5.832,ACTIVE,215.09,369.10,60.007,1498503604,"274151322000076","219011344069620",28.71,50.00,0,328.22,397.66,169.6,161.8,0.663,1062420.6,1062420.6,11404,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503620,2151510.00
06/26/2017 15:00,2,5.770,ACTIVE,217.58,358.88,60.028,1498503604,"201051344000868","219011344069620",29.10,28.30,0,331.23,419.60,170.1,162.2,0.773,743331.7,743331.7,11479,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503621,2151511.00
06/26/2017 15:00,2,5.816,ACTIVE,213.74,366.70,60.018,1498503604,"274151322000095","219011344069620",28.63,51.30,0,328.22,399.16,168.5,160.7,0.614,1052159.0,1052159.0,11415,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503622,2151512.00
06/26/2017 15:00,2,5.781,ACTIVE,218.93,356.48,60.012,1498503604,"201051344000988","219011344069620",18.67,27.30,0,337.54,395.55,109.3,103.6,0.508,655155.0,655155.0,11466,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503623,2151513.00
06/26/2017 15:00,2,5.705,ACTIVE,217.58,357.08,59.975,1498503604,"201051344001025","219011344069620",28.92,34.30,0,335.74,419.30,167.1,159.3,0.760,750138.9,750138.9,11483,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503624,2151514.00
06/26/2017 15:00,2,5.633,ACTIVE,218.71,360.99,60.007,1498503604,"201051344000458","219011344069620",28.86,31.30,0,336.04,419.00,164.6,157.0,0.787,754994.9,754994.9,11457,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503625,2151515.00
06/26/2017 15:00,2,5.584,ACTIVE,218.93,360.99,60.002,1498503604,"201051344000853","219011344069620",29.36,28.50,0,319.81,423.20,166.0,158.3,0.778,755921.4,755921.4,11468,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503626,2151516.00
06/26/2017 15:00,2,5.506,ALERT,216.45,358.58,60.007,1498503604,"201051344000685","219011344069620",28.80,33.00,0,289.45,418.09,160.6,153.1,0.778,750125.6,750125.6,11493,0,0,0,L,1122011218,0,124.49,122.91,0002,29,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503628,2151517.00
06/26/2017 15:00,2,5.500,ACTIVE,217.35,358.28,60.007,1498503604,"201051344000917","219011344069620",28.61,32.60,0,335.14,417.79,159.4,151.9,0.747,746755.8,746755.8,11483,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503629,2151518.00
06/26/2017 15:00,2,5.449,ALERT,216.67,356.78,59.981,1498503604,"201051344001145","219011344069620",28.71,32.00,0,296.96,418.70,158.4,151.0,0.734,754759.0,754759.0,11472,0,0,0,L,1122011218,0,124.04,123.14,0002,30,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503630,2151519.00
06/26/2017 15:00,2,5.508,ACTIVE,217.58,357.38,59.996,1498503604,"201051344000651","219011344069620",28.63,32.20,0,334.84,418.09,159.7,152.2,0.734,743426.0,743426.0,11473,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503631,2151520.00
06/26/2017 15:00,2,5.195,ACTIVE,213.96,357.08,59.996,1498503604,"274151322000088","219011344069620",28.03,43.20,0,329.43,393.15,147.4,140.4,0.548,955082.8,955082.8,11403,0,0,0,L,1151911521,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503632,2151521.00
06/26/2017 15:00,2,3.582,ACTIVE,214.87,429.82,59.996,1498503604,"274151322000068","219011344069620",38.82,45.80,0,392.55,463.78,139.6,132.8,0.557,827775.1,827775.1,11701,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503633,2151522.00
06/26/2017 15:00,2,5.445,ACTIVE,217.13,356.78,59.991,1498503604,"201051344001135","219011344069620",28.61,32.20,0,335.74,418.09,157.7,150.3,0.729,738855.1,738855.1,11462,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503634,2151523.00
06/26/2017 15:00,2,5.541,ACTIVE,216.90,357.68,60.023,1498503604,"201051344000594","219011344069620",28.23,38.80,0,330.93,419.90,158.4,151.0,0.729,757949.1,757949.1,11465,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503635,2151524.00
06/26/2017 15:00,2,5.404,ACTIVE,217.58,358.88,59.986,1498503604,"201051344001203","219011344069620",28.98,34.00,0,335.74,418.39,158.6,151.2,0.747,748339.3,748339.3,11503,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503636,2151525.00
06/26/2017 15:00,2,5.188,ACTIVE,213.74,361.89,59.986,1498503604,"274151322000054","219011344069620",27.15,42.00,0,330.03,392.55,142.5,135.6,0.552,972047.8,972047.8,11384,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503637,2151526.00
06/26/2017 15:00,2,5.391,ACTIVE,217.58,356.78,59.996,1498503604,"201051344000867","219011344069620",29.10,32.20,0,333.03,418.70,158.9,151.5,0.725,742148.5,742148.5,11497,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503638,2151527.00
06/26/2017 15:00,2,5.217,ACTIVE,217.35,358.88,59.986,1498503604,"201051344001093","219011344069620",29.26,32.20,0,334.84,417.49,154.6,147.3,0.707,746664.2,746664.2,11491,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503639,2151528.00
06/26/2017 15:00,2,5.439,ACTIVE,217.80,357.68,60.018,1498503604,"201051344000900","219011344069620",29.30,27.50,0,333.03,420.80,161.4,153.9,0.738,763696.0,763696.0,11478,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503639,2151529.00
06/26/2017 15:00,2,5.340,ACTIVE,218.03,360.08,59.996,1498503604,"201051344000648","219011344069620",28.78,30.00,0,334.84,418.39,155.7,148.3,0.725,751812.1,751812.1,11466,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503640,2151530.00
06/26/2017 15:00,2,5.424,ACTIVE,218.26,358.88,60.002,1498503604,"201051344000569","219011344069620",29.20,29.30,0,312.89,420.50,160.4,152.9,0.751,765829.7,765829.7,11445,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503641,2151531.00
06/26/2017 15:00,2,5.408,ACTIVE,218.03,358.88,59.996,1498503604,"201051344000983","219011344069620",29.18,29.00,0,334.24,419.30,159.8,152.3,0.756,756386.9,756386.9,11470,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503642,2151532.00
06/26/2017 15:00,2,5.377,ACTIVE,218.48,357.98,60.002,1498503604,"201051344001158","219011344069620",28.71,31.00,0,335.14,417.79,156.4,149.0,0.729,741306.4,741306.4,11474,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503643,2151533.00
06/26/2017 15:00,2,5.352,ACTIVE,218.26,359.78,60.002,1498503604,"201051344000576","219011344069620",29.18,28.00,0,334.54,422.30,158.1,150.7,0.734,755867.9,755867.9,11474,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503644,2151534.00
06/26/2017 15:00,2,5.037,ACTIVE,213.96,363.09,59.981,1498503604,"274151322000087","219011344069620",28.25,55.00,0,327.32,393.15,143.9,137.0,0.535,945831.6,945831.6,11566,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498503645,2151535.00
06/26/2017 15:15,2,7.262,ACTIVE,219.84,367.90,59.991,1498504503,"201051344000645","219011344069620",29.44,27.50,0,335.74,412.68,216.5,207.0,0.972,754847.2,754847.2,11458,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504504,2151536.00
06/26/2017 15:15,2,6.959,ACTIVE,214.64,374.81,59.986,1498504503,"274151322000085","219011344069620",27.10,42.00,0,330.93,387.44,191.0,182.4,0.720,967842.5,967842.5,11392,0,0,0,L,1151911521,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504505,2151537.00
06/26/2017 15:15,2,7.350,ACTIVE,218.93,367.90,59.991,1498504503,"201051344000633","219011344069620",29.00,32.20,0,334.54,413.89,215.8,206.4,1.030,741572.8,741572.8,11506,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504506,2151538.00
06/26/2017 15:15,2,7.285,ACTIVE,220.29,368.50,59.996,1498504503,"201051344000469","219011344069620",29.68,24.80,0,334.54,414.79,219.0,209.5,1.012,744930.5,744930.5,11477,0,0,0,L,1122011218,0,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504507,2151539.00
06/26/2017 15:15,2,7.352,ACTIVE,217.58,364.59,59.991,1498504503,"201051344000646","219011344069620",28.80,32.40,0,332.73,414.19,214.5,205.1,0.999,740177.9,740177.9,11474,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504508,2151540.00
06/26/2017 15:15,2,7.078,ACTIVE,214.41,361.59,59.986,1498504503,"274151322000052","219011344069620",28.41,49.00,0,330.03,391.34,203.6,194.6,0.795,1006029.7,1006029.7,11399,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504509,2151541.00
06/26/2017 15:15,2,7.436,ACTIVE,218.93,366.70,59.996,1498504503,"201051344000585","219011344069620",29.20,30.00,0,334.24,414.19,219.8,210.2,1.016,752773.8,752773.8,11473,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504510,2151542.00
06/26/2017 15:15,2,7.244,ACTIVE,217.13,363.09,59.991,1498504503,"201051344001230","219011344069620",29.02,32.00,0,332.13,407.87,212.9,203.6,0.994,744794.4,744794.4,11487,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504511,2151543.00
06/26/2017 15:15,2,7.277,ACTIVE,218.93,364.89,59.981,1498504503,"201051344000582","219011344069620",28.82,30.00,0,333.93,413.89,212.5,203.2,0.968,734196.6,734196.6,11462,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504511,2151544.00
06/26/2017 15:15,2,7.193,ACTIVE,217.80,362.79,59.996,1498504503,"201051344000955","219011344069620",29.20,32.60,0,332.73,412.98,212.7,203.3,0.994,753605.5,753605.5,11483,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504512,2151545.00
06/26/2017 15:15,2,4.725,ACTIVE,214.41,440.04,59.996,1498504503,"274151322000094","219011344069620",39.58,42.30,0,398.26,469.19,188.9,180.4,0.734,827262.5,827262.5,11687,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504513,2151546.00
06/26/2017 15:15,2,7.354,ACTIVE,220.29,368.20,59.981,1498504503,"201051344000579","219011344069620",28.94,31.50,0,334.24,416.59,215.6,206.1,0.986,763072.0,763072.0,11467,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504514,2151547.00
06/26/2017 15:15,2,7.270,ACTIVE,217.58,363.99,59.991,1498504503,"201051344000890","219011344069620",29.00,34.80,0,333.63,412.98,213.4,204.1,0.968,747622.0,747622.0,11480,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504515,2151548.00
06/26/2017 15:15,2,7.137,ACTIVE,218.26,364.59,59.986,1498504503,"201051344000438","219011344069620",29.38,32.60,0,333.93,413.89,212.3,203.0,1.016,750218.5,750218.5,11469,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504516,2151549.00
06/26/2017 15:15,2,7.209,ACTIVE,217.80,357.38,59.986,1498504503,"201051344000417","219011344069620",18.81,32.40,0,318.00,390.74,137.4,130.7,0.650,682934.3,682934.3,11497,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504517,2151550.00
06/26/2017 15:15,2,7.080,ACTIVE,213.74,368.20,59.996,1498504503,"274151322000083","219011344069620",28.39,46.60,0,330.93,391.04,203.4,194.4,0.813,995865.6,995865.6,11402,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504518,2151551.00
06/26/2017 15:15,2,7.424,ACTIVE,215.32,359.78,59.996,1498504503,"274151322000076","219011344069620",29.08,48.80,0,331.23,394.05,218.6,209.1,0.844,1062458.9,1062458.9,11405,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504519,2151552.00
06/26/2017 15:15,2,7.363,ACTIVE,218.71,365.19,59.996,1498504503,"201051344000868","219011344069620",29.20,26.30,0,333.03,414.19,217.7,208.1,0.955,743369.6,743369.6,11480,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504520,2151553.00
06/26/2017 15:15,2,7.449,ACTIVE,213.74,360.69,59.981,1498504503,"274151322000095","219011344069620",28.96,50.00,0,330.03,394.65,218.3,208.8,0.840,1052197.1,1052197.1,11416,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504520,2151554.00
06/26/2017 15:15,2,7.420,ACTIVE,219.84,360.38,60.012,1498504503,"201051344000988","219011344069620",18.94,25.50,0,319.81,391.94,142.4,135.5,0.658,655179.6,655179.6,11467,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504521,2151555.00
06/26/2017 15:15,2,7.443,ACTIVE,218.71,364.59,60.002,1498504503,"201051344001025","219011344069620",28.98,32.40,0,334.24,414.79,218.4,208.9,0.981,750177.0,750177.0,11484,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504522,2151556.00
