ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 15:15,2,7.287,ACTIVE,219.84,367.00,59.996,1498504503,"201051344000458","219011344069620",29.26,29.00,0,335.74,413.59,215.9,206.4,1.008,755032.5,755032.5,11458,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504524,2151557.00
06/26/2017 15:15,2,7.330,ACTIVE,220.52,368.20,60.002,1498504503,"201051344000853","219011344069620",29.50,26.30,0,337.24,417.79,218.9,209.4,1.016,755959.5,755959.5,11469,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504525,2151558.00
06/26/2017 15:15,2,7.285,ACTIVE,217.13,363.99,59.991,1498504503,"201051344000685","219011344069620",29.04,30.80,0,333.63,412.98,214.2,204.8,1.030,750162.8,750162.8,11495,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504526,2151559.00
06/26/2017 15:15,2,7.334,ACTIVE,218.26,365.19,59.996,1498504503,"201051344000917","219011344069620",28.82,31.30,0,333.63,413.59,214.0,204.6,1.021,746793.0,746793.0,11484,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504526,2151560.00
06/26/2017 15:15,2,7.287,ACTIVE,217.35,363.09,59.991,1498504503,"201051344001145","219011344069620",29.02,30.30,0,334.24,413.89,214.1,204.7,0.977,754796.2,754796.2,11474,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504527,2151561.00
06/26/2017 15:15,2,7.271,ACTIVE,219.16,368.50,59.986,1498504503,"201051344000651","219011344069620",29.30,30.00,0,334.54,413.59,215.7,206.3,0.972,743463.6,743463.6,11474,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504528,2151562.00
06/26/2017 15:15,2,6.936,ACTIVE,213.74,376.92,59.975,1498504503,"274151322000088","219011344069620",28.27,40.80,0,330.63,389.84,198.2,189.4,0.751,955117.4,955117.4,11404,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504529,2151563.00
06/26/2017 15:15,2,4.756,ACTIVE,215.09,436.43,59.975,1498504503,"274151322000068","219011344069620",39.64,44.50,0,396.75,470.39,190.5,182.0,0.734,827808.0,827808.0,11702,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504530,2151564.00
06/26/2017 15:15,2,7.156,ACTIVE,218.48,361.29,60.023,1498504503,"201051344001135","219011344069620",29.56,30.00,0,333.33,414.19,214.2,204.8,1.003,738892.6,738892.6,11463,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504531,2151565.00
06/26/2017 15:15,2,7.375,ACTIVE,217.80,363.99,59.986,1498504503,"201051344000594","219011344069620",28.86,38.00,0,332.13,414.49,215.4,206.0,0.981,757986.8,757986.8,11466,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504532,2151566.00
06/26/2017 15:15,2,7.322,ACTIVE,218.93,364.29,59.986,1498504503,"201051344001203","219011344069620",29.20,32.40,0,335.44,414.79,216.5,207.0,1.008,748377.0,748377.0,11504,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504533,2151567.00
06/26/2017 15:15,2,6.998,ACTIVE,214.64,367.30,59.975,1498504503,"274151322000054","219011344069620",27.51,40.20,0,330.33,390.14,194.8,186.1,0.742,972081.9,972081.9,11385,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504534,2151568.00
06/26/2017 15:15,2,7.291,ACTIVE,218.93,365.49,60.002,1498504503,"201051344000867","219011344069620",29.26,29.80,0,333.03,413.89,216.0,206.6,0.972,742186.3,742186.3,11498,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504535,2151569.00
06/26/2017 15:15,2,7.186,ACTIVE,218.71,367.60,60.018,1498504503,"201051344001093","219011344069620",29.28,29.50,0,334.54,413.29,213.0,203.7,0.972,746701.3,746701.3,11492,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504536,2151570.00
06/26/2017 15:15,2,7.320,ACTIVE,219.39,367.90,59.986,1498504503,"201051344000900","219011344069620",29.58,26.00,0,332.73,415.69,219.1,209.6,0.986,763734.3,763734.3,11479,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504537,2151571.00
06/26/2017 15:15,2,7.201,ACTIVE,219.39,365.49,59.981,1498504503,"201051344000648","219011344069620",29.10,28.30,0,335.44,413.89,212.2,202.9,0.972,751849.2,751849.2,11467,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504538,2151572.00
06/26/2017 15:15,2,7.250,ACTIVE,219.84,368.20,59.981,1498504503,"201051344000569","219011344069620",29.64,28.00,0,333.93,414.79,217.6,208.1,0.994,765867.9,765867.9,11446,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504539,2151573.00
06/26/2017 15:15,2,7.252,ACTIVE,220.06,369.10,59.991,1498504503,"201051344000983","219011344069620",29.56,27.50,0,333.93,414.49,217.1,207.6,1.008,756425.1,756425.1,11471,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504540,2151574.00
06/26/2017 15:15,2,7.287,ACTIVE,220.29,367.00,59.981,1498504503,"201051344001158","219011344069620",29.02,29.00,0,334.84,413.29,214.3,204.9,0.986,741344.0,741344.0,11475,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504540,2151575.00
06/26/2017 15:15,2,7.219,ACTIVE,219.84,363.99,59.975,1498504503,"201051344000576","219011344069620",29.44,26.50,0,335.44,413.89,215.3,205.9,0.990,755905.6,755905.6,11475,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504541,2151576.00
06/26/2017 15:15,2,6.943,ACTIVE,213.96,374.21,59.986,1498504503,"274151322000087","219011344069620",28.39,54.80,0,330.63,388.94,199.7,190.8,0.747,945866.8,945866.8,11567,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498504542,2151577.00
06/26/2017 15:30,2,6.947,ACTIVE,219.84,365.19,59.954,1498505403,"201051344000645","219011344069620",29.02,28.50,0,334.54,412.98,204.1,195.1,0.924,754897.5,754897.5,11459,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505404,2151578.00
06/26/2017 15:30,2,6.613,ACTIVE,215.09,357.98,59.975,1498505403,"274151322000085","219011344069620",26.88,43.60,0,330.63,388.04,179.8,171.6,0.681,967886.7,967886.7,11393,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505405,2151579.00
06/26/2017 15:30,2,6.982,ACTIVE,219.16,365.49,59.975,1498505403,"201051344000633","219011344069620",28.78,32.40,0,334.84,413.59,203.6,194.6,0.972,741622.9,741622.9,11507,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505406,2151580.00
06/26/2017 15:30,2,6.990,ACTIVE,220.29,363.39,59.991,1498505403,"201051344000469","219011344069620",29.26,25.00,0,334.84,415.39,207.1,198.0,0.959,744981.5,744981.5,11478,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505407,2151581.00
06/26/2017 15:30,2,6.914,ACTIVE,217.80,364.29,59.996,1498505403,"201051344000646","219011344069620",28.94,32.40,0,333.93,414.79,202.6,193.6,0.950,740227.7,740227.7,11475,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505408,2151582.00
06/26/2017 15:30,2,6.713,ALERT,214.87,367.00,59.986,1498505403,"274151322000052","219011344069620",28.33,49.30,0,298.47,395.25,192.4,183.8,0.751,1006076.9,1006076.9,11400,0,0,0,L,1151911521,0,123.14,123.81,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505410,2151583.00
06/26/2017 15:30,2,7.186,ACTIVE,219.39,364.89,59.986,1498505403,"201051344000585","219011344069620",28.61,31.30,0,335.14,413.89,208.1,198.9,0.968,752825.1,752825.1,11474,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505410,2151584.00
06/26/2017 15:30,2,6.854,ALERT,217.58,361.29,59.938,1498505403,"201051344001230","219011344069620",28.98,32.00,0,301.17,413.59,201.2,192.3,0.932,744843.9,744843.9,11488,0,0,0,L,1122011218,0,124.72,123.36,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505412,2151585.00
06/26/2017 15:30,2,6.816,ALERT,218.93,363.69,59.986,1498505403,"201051344000582","219011344069620",28.98,31.00,0,286.44,414.49,200.0,191.1,0.928,734245.9,734245.9,11463,0,0,0,L,1122011218,0,124.94,124.49,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505414,2151586.00
06/26/2017 15:30,2,6.873,ACTIVE,218.03,363.39,59.996,1498505403,"201051344000955","219011344069620",28.80,32.60,0,332.13,413.29,200.5,191.6,0.941,753655.2,753655.2,11484,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505415,2151587.00
06/26/2017 15:30,2,4.473,ALERT,214.87,432.52,59.991,1498505403,"274151322000094","219011344069620",39.52,42.00,0,297.87,502.55,178.7,170.5,0.689,827306.7,827306.7,11688,0,0,0,L,1151911521,0,122.91,124.04,0002,36,0,0,0,0,0,0,1,1247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505417,2151588.00
06/26/2017 15:30,2,6.967,ACTIVE,220.29,365.80,59.991,1498505403,"201051344000579","219011344069620",28.63,32.60,0,335.44,413.29,202.0,193.0,0.932,763122.4,763122.4,11468,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505418,2151589.00
06/26/2017 15:30,2,6.912,ACTIVE,217.13,361.29,60.007,1498505403,"201051344000890","219011344069620",28.61,35.00,0,322.51,416.59,200.1,191.2,0.910,747671.9,747671.9,11481,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505419,2151590.00
06/26/2017 15:30,2,6.904,ACTIVE,218.26,363.69,60.002,1498505403,"201051344000438","219011344069620",28.51,33.30,0,336.34,413.59,199.2,190.3,0.928,750268.1,750268.1,11470,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505420,2151591.00
06/26/2017 15:30,2,6.850,ACTIVE,218.03,356.78,60.012,1498505403,"201051344000417","219011344069620",18.53,33.00,0,335.14,389.84,128.5,122.1,0.610,682966.3,682966.3,11498,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505421,2151592.00
06/26/2017 15:30,2,6.711,ALERT,214.19,369.40,59.981,1498505403,"274151322000083","219011344069620",28.19,46.80,0,296.36,401.26,191.3,182.7,0.760,995913.1,995913.1,11403,0,0,0,L,1151911521,0,123.14,123.59,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505422,2151593.00
06/26/2017 15:30,2,7.047,ACTIVE,215.32,377.22,59.996,1498505403,"274151322000076","219011344069620",28.65,48.50,0,330.63,394.35,204.2,195.2,0.795,1062509.9,1062509.9,11406,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505423,2151594.00
06/26/2017 15:30,2,6.916,ACTIVE,218.48,363.09,59.975,1498505403,"201051344000868","219011344069620",28.92,27.30,0,335.44,415.09,202.5,193.6,0.915,743420.6,743420.6,11481,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505424,2151595.00
06/26/2017 15:30,2,7.123,ALERT,214.19,361.59,59.986,1498505403,"274151322000095","219011344069620",28.31,49.30,0,298.77,397.05,204.1,195.0,0.769,1052248.1,1052248.1,11417,0,0,0,L,1151911521,0,123.36,123.14,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505426,2151596.00
06/26/2017 15:30,2,7.008,ACTIVE,219.84,359.48,59.996,1498505403,"201051344000988","219011344069620",18.59,26.30,0,337.24,391.94,131.9,125.4,0.610,655212.8,655212.8,11468,0,0,0,L,1122011218,0,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505427,2151597.00
06/26/2017 15:30,2,6.969,ALERT,218.71,363.99,59.949,1498505403,"201051344001025","219011344069620",28.82,33.00,0,283.44,415.69,203.3,194.3,0.919,750228.0,750228.0,11485,0,0,0,L,1122011218,0,124.72,124.27,0002,27,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505429,2151598.00
06/26/2017 15:30,2,6.838,ACTIVE,219.61,362.19,59.981,1498505403,"201051344000458","219011344069620",28.96,29.00,0,336.04,413.59,200.6,191.7,0.937,755083.2,755083.2,11459,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505430,2151599.00
06/26/2017 15:30,2,6.861,ACTIVE,220.29,366.40,60.002,1498505403,"201051344000853","219011344069620",29.24,28.00,0,336.94,418.70,203.1,194.1,0.932,756010.9,756010.9,11470,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505430,2151600.00
06/26/2017 15:30,2,6.861,ACTIVE,217.35,361.59,59.991,1498505403,"201051344000685","219011344069620",28.51,31.30,0,333.33,413.29,198.1,189.2,0.950,750213.0,750213.0,11496,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505431,2151601.00
06/26/2017 15:30,2,6.852,ACTIVE,218.48,361.89,59.986,1498505403,"201051344000917","219011344069620",28.61,31.80,0,335.74,413.89,198.4,189.6,0.924,746843.2,746843.2,11485,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505432,2151602.00
06/26/2017 15:30,2,6.748,ALERT,217.35,360.38,59.986,1498505403,"201051344001145","219011344069620",28.94,31.00,0,278.33,413.89,197.8,188.9,0.906,754846.1,754846.1,11475,0,0,0,L,1122011218,0,124.27,123.36,0002,29,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505434,2151603.00
06/26/2017 15:30,2,6.912,ACTIVE,218.93,362.19,59.949,1498505403,"201051344000651","219011344069620",28.51,30.80,0,334.84,412.98,199.4,190.6,0.902,743514.2,743514.2,11475,0,0,0,L,1122011218,0,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505435,2151604.00
06/26/2017 15:30,2,6.514,ACTIVE,214.19,371.51,59.975,1498505403,"274151322000088","219011344069620",27.75,41.30,0,330.33,390.44,183.1,174.8,0.694,955163.7,955163.7,11405,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505436,2151605.00
06/26/2017 15:30,2,4.475,ACTIVE,215.32,432.82,59.986,1498505403,"274151322000068","219011344069620",38.94,43.60,0,397.96,466.49,176.4,168.3,0.672,827852.4,827852.4,11703,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505437,2151606.00
06/26/2017 15:30,2,6.748,ACTIVE,218.71,364.29,59.975,1498505403,"201051344001135","219011344069620",28.96,31.30,0,333.33,413.89,197.8,189.0,0.910,738942.8,738942.8,11464,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505438,2151607.00
06/26/2017 15:30,2,6.855,ACTIVE,217.80,362.79,59.970,1498505403,"201051344000594","219011344069620",28.69,37.80,0,336.04,414.79,199.1,190.3,0.915,758037.4,758037.4,11467,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505439,2151608.00
06/26/2017 15:30,2,6.725,ALERT,218.93,362.49,59.975,1498505403,"201051344001203","219011344069620",29.24,32.40,0,298.17,414.19,199.2,190.3,0.924,748427.6,748427.6,11505,0,0,0,L,1122011218,0,125.62,124.04,0002,28,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505441,2151609.00
06/26/2017 15:30,2,6.539,ACTIVE,214.64,367.00,59.970,1498505403,"274151322000054","219011344069620",27.00,40.40,0,329.73,390.44,178.6,170.4,0.676,972127.3,972127.3,11386,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505442,2151610.00
06/26/2017 15:30,2,6.805,ACTIVE,218.71,361.59,59.986,1498505403,"201051344000867","219011344069620",28.84,31.00,0,336.04,414.19,198.8,190.0,0.910,742237.0,742237.0,11499,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505442,2151611.00
06/26/2017 15:30,2,6.617,ACTIVE,218.93,363.69,59.981,1498505403,"201051344001093","219011344069620",29.16,30.50,0,335.44,412.98,195.4,186.6,0.893,746751.1,746751.1,11493,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505444,2151612.00
06/26/2017 15:30,2,6.826,ACTIVE,219.39,365.19,59.975,1498505403,"201051344000900","219011344069620",29.22,27.30,0,334.84,415.09,201.9,193.0,0.910,763785.8,763785.8,11480,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505444,2151613.00
06/26/2017 15:30,2,6.695,ACTIVE,219.39,364.59,59.970,1498505403,"201051344000648","219011344069620",28.77,28.00,0,335.74,414.49,194.9,186.2,0.902,751899.0,751899.0,11468,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505445,2151614.00
06/26/2017 15:30,2,6.770,ACTIVE,219.84,366.70,59.975,1498505403,"201051344000569","219011344069620",29.28,28.30,0,334.54,414.49,200.7,191.8,0.928,765919.1,765919.1,11447,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505446,2151615.00
06/26/2017 15:30,2,6.738,ACTIVE,219.84,364.29,60.002,1498505403,"201051344000983","219011344069620",29.32,27.80,0,334.84,415.09,200.1,191.2,0.950,756476.1,756476.1,11472,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505447,2151616.00
06/26/2017 15:30,2,6.760,ACTIVE,219.84,363.99,60.007,1498505403,"201051344001158","219011344069620",28.75,28.80,0,334.84,413.29,196.8,188.0,0.910,741394.2,741394.2,11476,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505448,2151617.00
06/26/2017 15:30,2,6.707,ACTIVE,219.84,364.89,59.965,1498505403,"201051344000576","219011344069620",29.16,27.00,0,335.44,414.19,198.0,189.2,0.910,755956.3,755956.3,11476,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505449,2151618.00
06/26/2017 15:30,2,6.482,ACTIVE,214.41,358.88,59.965,1498505403,"274151322000087","219011344069620",28.05,54.80,0,328.82,390.74,184.1,175.7,0.681,945913.6,945913.6,11568,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498505450,2151619.00
06/26/2017 15:45,2,6.809,ACTIVE,219.84,361.89,60.012,1498506304,"201051344000645","219011344069620",28.78,29.30,0,336.04,409.38,198.5,189.7,0.897,754945.5,754945.5,11460,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506305,2151620.00
06/26/2017 15:45,2,6.424,ACTIVE,214.87,367.90,59.986,1498506304,"274151322000085","219011344069620",26.82,43.40,0,331.23,385.03,174.4,166.5,0.658,967928.9,967928.9,11394,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506306,2151621.00
06/26/2017 15:45,2,6.777,ACTIVE,219.16,363.69,59.991,1498506304,"201051344000633","219011344069620",28.82,32.80,0,334.54,409.98,197.8,189.0,0.941,741670.9,741670.9,11508,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506307,2151622.00
06/26/2017 15:45,2,6.795,ACTIVE,220.29,365.80,60.012,1498506304,"201051344000469","219011344069620",29.24,25.80,0,335.14,412.08,201.3,192.3,0.937,745030.3,745030.3,11479,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506308,2151623.00
06/26/2017 15:45,2,6.783,ACTIVE,217.80,362.19,59.981,1498506304,"201051344000646","219011344069620",28.61,32.60,0,336.64,410.88,196.6,187.8,0.919,740275.5,740275.5,11476,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506309,2151624.00
06/26/2017 15:45,2,6.551,ACTIVE,214.87,368.20,59.986,1498506304,"274151322000052","219011344069620",28.13,47.80,0,330.03,388.34,186.6,178.2,0.729,1006122.3,1006122.3,11402,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506310,2151625.00
06/26/2017 15:45,2,6.943,ACTIVE,219.16,367.00,60.002,1498506304,"201051344000585","219011344069620",28.78,31.30,0,335.44,410.58,202.4,193.4,0.955,752874.1,752874.1,11475,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506311,2151626.00
06/26/2017 15:45,2,6.643,ACTIVE,217.58,362.19,59.986,1498506304,"201051344001230","219011344069620",29.06,32.20,0,336.34,409.08,195.5,186.8,0.906,744891.3,744891.3,11490,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506312,2151627.00
06/26/2017 15:45,2,6.730,ACTIVE,219.16,364.29,59.991,1498506304,"201051344000582","219011344069620",28.63,30.80,0,335.44,410.58,195.1,186.3,0.884,734293.1,734293.1,11465,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506313,2151628.00
06/26/2017 15:45,2,6.701,ACTIVE,217.58,362.49,59.981,1498506304,"201051344000955","219011344069620",28.67,33.50,0,337.54,409.68,194.4,185.7,0.915,753702.3,753702.3,11485,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506313,2151629.00
06/26/2017 15:45,2,4.355,ACTIVE,214.64,424.71,59.986,1498506304,"274151322000094","219011344069620",39.52,43.20,0,394.05,462.28,173.6,165.6,0.667,827348.7,827348.7,11690,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506314,2151630.00
06/26/2017 15:45,2,6.773,ACTIVE,220.29,365.49,59.996,1498506304,"201051344000579","219011344069620",28.82,32.40,0,336.64,409.68,197.7,188.8,0.915,763170.1,763170.1,11469,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506315,2151631.00
06/26/2017 15:45,2,6.641,ACTIVE,217.58,361.29,59.986,1498506304,"201051344000890","219011344069620",29.06,35.00,0,337.84,409.98,195.2,186.5,0.893,747719.1,747719.1,11482,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506316,2151632.00
06/26/2017 15:45,2,6.729,ACTIVE,218.26,364.59,59.981,1498506304,"201051344000438","219011344069620",28.57,34.00,0,336.64,410.58,194.5,185.8,0.902,750315.2,750315.2,11471,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506317,2151633.00
06/26/2017 15:45,2,6.711,ACTIVE,218.03,356.78,60.002,1498506304,"201051344000417","219011344069620",18.51,33.30,0,338.44,387.44,125.8,119.5,0.583,682996.5,682996.5,11499,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506318,2151634.00
06/26/2017 15:45,2,6.568,ACTIVE,214.19,357.38,59.996,1498506304,"274151322000083","219011344069620",28.11,47.50,0,330.63,389.24,186.9,178.4,0.751,995958.3,995958.3,11405,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506319,2151635.00
06/26/2017 15:45,2,6.947,ACTIVE,215.54,353.17,59.991,1498506304,"274151322000076","219011344069620",28.37,48.50,0,331.53,391.64,199.4,190.6,0.773,1062558.4,1062558.4,11407,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506320,2151636.00
06/26/2017 15:45,2,6.803,ACTIVE,218.93,365.80,59.970,1498506304,"201051344000868","219011344069620",28.98,27.00,0,336.04,411.18,199.6,190.8,0.906,743468.9,743468.9,11482,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506321,2151637.00
06/26/2017 15:45,2,6.949,ACTIVE,213.96,356.48,59.981,1498506304,"274151322000095","219011344069620",28.49,49.00,0,329.43,391.94,200.4,191.5,0.756,1052296.6,1052296.6,11419,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506322,2151638.00
06/26/2017 15:45,2,6.861,ACTIVE,219.84,359.78,59.986,1498506304,"201051344000988","219011344069620",18.77,26.00,0,337.24,389.24,130.5,124.0,0.601,655244.1,655244.1,11469,0,0,0,L,1122011218,0,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506323,2151639.00
06/26/2017 15:45,2,6.852,ACTIVE,218.71,363.09,59.981,1498506304,"201051344001025","219011344069620",28.94,33.30,0,337.24,411.18,200.8,191.9,0.897,750276.4,750276.4,11487,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506323,2151640.00
06/26/2017 15:45,2,6.848,ACTIVE,220.06,364.59,59.981,1498506304,"201051344000458","219011344069620",28.57,29.80,0,335.74,409.98,197.9,189.1,0.937,755131.0,755131.0,11460,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506324,2151641.00
06/26/2017 15:45,2,6.824,ACTIVE,220.52,366.70,59.991,1498506304,"201051344000853","219011344069620",29.08,28.00,0,337.84,414.79,201.0,192.1,0.937,756059.3,756059.3,11471,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506325,2151642.00
06/26/2017 15:45,2,6.732,ACTIVE,217.58,363.99,59.996,1498506304,"201051344000685","219011344069620",28.78,32.00,0,338.14,409.98,196.2,187.4,0.946,750260.3,750260.3,11497,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506326,2151643.00
06/26/2017 15:45,2,6.846,ACTIVE,218.71,363.09,59.981,1498506304,"201051344000917","219011344069620",28.39,32.20,0,336.04,409.38,196.9,188.1,0.919,746890.6,746890.6,11486,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506327,2151644.00
06/26/2017 15:45,2,6.744,ACTIVE,217.80,362.79,59.954,1498506304,"201051344001145","219011344069620",28.84,31.30,0,337.54,409.68,196.9,188.1,0.897,754893.4,754893.4,11477,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506328,2151645.00
06/26/2017 15:45,2,6.771,ACTIVE,219.39,365.49,59.996,1498506304,"201051344000651","219011344069620",28.92,31.50,0,335.44,409.08,198.3,189.5,0.897,743561.9,743561.9,11476,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506329,2151646.00
06/26/2017 15:45,2,6.430,ACTIVE,214.87,372.71,59.991,1498506304,"274151322000088","219011344069620",27.89,42.00,0,330.63,387.44,181.5,173.3,0.689,955207.4,955207.4,11406,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506330,2151647.00
06/26/2017 15:45,2,4.408,ACTIVE,215.54,426.81,59.975,1498506304,"274151322000068","219011344069620",39.20,43.80,0,395.55,463.18,175.6,167.5,0.667,827894.3,827894.3,11704,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506331,2151648.00
06/26/2017 15:45,2,6.795,ACTIVE,218.71,360.99,59.996,1498506304,"201051344001135","219011344069620",28.61,31.50,0,336.64,411.18,196.9,188.2,0.884,738990.1,738990.1,11465,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506332,2151649.00
06/26/2017 15:45,2,6.908,ACTIVE,218.26,361.59,59.991,1498506304,"201051344000594","219011344069620",28.39,37.80,0,335.44,410.88,198.7,189.8,0.915,758085.1,758085.1,11468,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506333,2151650.00
06/26/2017 15:45,2,6.773,ACTIVE,219.16,363.39,59.986,1498506304,"201051344001203","219011344069620",29.02,32.60,0,336.34,410.28,199.0,190.1,0.941,748475.3,748475.3,11507,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506334,2151651.00
06/26/2017 15:45,2,6.490,ACTIVE,214.87,360.69,59.991,1498506304,"274151322000054","219011344069620",27.08,40.40,0,329.73,387.44,177.8,169.7,0.676,972170.0,972170.0,11387,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506334,2151652.00
06/26/2017 15:45,2,6.816,ACTIVE,219.16,363.39,59.996,1498506304,"201051344000867","219011344069620",28.78,31.00,0,336.94,409.68,198.6,189.8,0.884,742284.7,742284.7,11500,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506335,2151653.00
06/26/2017 15:45,2,6.670,ACTIVE,218.93,364.29,59.996,1498506304,"201051344001093","219011344069620",28.94,31.30,0,335.44,409.08,195.5,186.8,0.866,746798.0,746798.0,11494,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506336,2151654.00
06/26/2017 15:45,2,6.836,ACTIVE,219.84,365.49,59.996,1498506304,"201051344000900","219011344069620",29.16,27.00,0,334.84,411.48,202.0,193.1,0.910,763834.3,763834.3,11481,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506337,2151655.00
06/26/2017 15:45,2,6.680,ACTIVE,219.61,363.39,60.023,1498506304,"201051344000648","219011344069620",28.82,28.80,0,335.74,409.68,195.0,186.3,0.893,751945.8,751945.8,11469,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506338,2151656.00
06/26/2017 15:45,2,6.811,ACTIVE,219.84,363.09,59.996,1498506304,"201051344000569","219011344069620",29.12,29.00,0,335.44,410.58,200.7,191.8,0.928,765967.3,765967.3,11448,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506339,2151657.00
06/26/2017 15:45,2,6.848,ACTIVE,220.06,365.49,59.996,1498506304,"201051344000983","219011344069620",28.82,28.30,0,335.44,410.58,199.9,191.0,0.950,756524.2,756524.2,11473,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506340,2151658.00
06/26/2017 15:45,2,6.781,ACTIVE,220.06,361.59,60.012,1498506304,"201051344001158","219011344069620",28.67,29.80,0,335.44,409.38,196.8,188.0,0.910,741441.5,741441.5,11477,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506341,2151659.00
06/26/2017 15:45,2,6.760,ACTIVE,220.06,366.10,59.996,1498506304,"201051344000576","219011344069620",28.92,27.80,0,335.44,410.58,197.9,189.1,0.915,756003.9,756003.9,11477,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506342,2151660.00
06/26/2017 15:45,2,6.479,ACTIVE,214.64,371.51,59.986,1498506304,"274151322000087","219011344069620",28.05,55.30,0,330.63,386.83,184.0,175.7,0.685,945957.7,945957.7,11569,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498506343,2151661.00
06/26/2017 16:00,2,6.617,ACTIVE,219.39,362.79,59.991,1498507203,"201051344000645","219011344069620",28.63,28.80,0,335.74,407.57,191.9,183.3,0.888,754991.8,754991.8,11461,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507204,2151662.00
06/26/2017 16:00,2,6.266,ACTIVE,214.87,365.80,59.996,1498507203,"274151322000085","219011344069620",26.76,44.50,0,331.53,383.83,169.8,162.0,0.645,967969.7,967969.7,11395,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507205,2151663.00
06/26/2017 16:00,2,6.584,ACTIVE,218.71,364.29,59.996,1498507203,"201051344000633","219011344069620",28.75,33.30,0,336.04,407.87,191.5,182.9,0.902,741717.1,741717.1,11509,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507206,2151664.00
06/26/2017 16:00,2,6.539,ACTIVE,219.61,362.49,59.996,1498507203,"201051344000469","219011344069620",29.42,26.30,0,335.74,410.28,194.8,186.1,0.915,745077.2,745077.2,11480,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507207,2151665.00
06/26/2017 16:00,2,6.617,ACTIVE,217.58,362.19,59.996,1498507203,"201051344000646","219011344069620",28.47,33.00,0,336.94,408.48,190.7,182.1,0.897,740321.4,740321.4,11477,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507208,2151666.00
06/26/2017 16:00,2,6.342,ACTIVE,214.64,368.80,60.002,1498507203,"274151322000052","219011344069620",28.29,48.30,0,330.93,387.14,181.8,173.6,0.729,1006165.9,1006165.9,11403,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507209,2151667.00
06/26/2017 16:00,2,6.791,ACTIVE,218.71,363.99,60.002,1498507203,"201051344000585","219011344069620",28.61,31.80,0,336.04,408.48,196.7,187.9,0.910,752921.5,752921.5,11476,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507210,2151668.00
06/26/2017 16:00,2,6.490,ACTIVE,217.13,360.08,59.991,1498507203,"201051344001230","219011344069620",28.90,33.00,0,331.83,403.07,189.9,181.4,0.884,744937.1,744937.1,11491,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507211,2151669.00
06/26/2017 16:00,2,6.543,ACTIVE,218.93,363.09,59.981,1498507203,"201051344000582","219011344069620",28.59,31.50,0,336.34,408.78,189.5,180.9,0.862,734338.8,734338.8,11466,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507212,2151670.00
06/26/2017 16:00,2,6.492,ACTIVE,217.58,361.59,60.039,1498507203,"201051344000955","219011344069620",28.77,33.80,0,337.24,406.67,189.0,180.5,0.893,753747.9,753747.9,11486,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507212,2151671.00
06/26/2017 16:00,2,4.355,ACTIVE,214.41,416.89,59.996,1498507203,"274151322000094","219011344069620",38.53,43.20,0,395.85,460.47,169.3,161.5,0.654,827389.5,827389.5,11691,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507213,2151672.00
06/26/2017 16:00,2,6.580,ACTIVE,219.84,367.00,60.023,1498507203,"201051344000579","219011344069620",28.80,32.60,0,336.34,408.18,191.9,183.3,0.897,763216.4,763216.4,11470,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507214,2151673.00
06/26/2017 16:00,2,6.635,ACTIVE,217.35,361.29,59.996,1498507203,"201051344000890","219011344069620",28.35,35.40,0,337.24,408.18,190.4,181.8,0.866,747765.0,747765.0,11483,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507215,2151674.00
06/26/2017 16:00,2,6.545,ACTIVE,218.26,363.39,59.996,1498507203,"201051344000438","219011344069620",28.57,34.30,0,336.94,408.18,189.2,180.7,0.875,750360.8,750360.8,11472,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507216,2151675.00
06/26/2017 16:00,2,6.461,ACTIVE,217.80,355.88,59.996,1498507203,"201051344000417","219011344069620",18.71,33.50,0,338.44,385.33,122.5,116.4,0.575,683025.8,683025.8,11500,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507217,2151676.00
06/26/2017 16:00,2,6.428,ACTIVE,213.96,367.30,60.002,1498507203,"274151322000083","219011344069620",28.05,47.00,0,331.23,387.44,182.4,174.2,0.729,996002.1,996002.1,11406,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507218,2151677.00
06/26/2017 16:00,2,6.719,ACTIVE,215.09,372.41,60.002,1498507203,"274151322000076","219011344069620",28.71,48.80,0,331.53,390.14,195.2,186.5,0.760,1062605.3,1062605.3,11408,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507219,2151678.00
06/26/2017 16:00,2,6.570,ACTIVE,218.48,364.29,60.002,1498507203,"201051344000868","219011344069620",29.22,28.30,0,336.94,409.08,194.5,185.8,0.879,743515.7,743515.7,11483,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507220,2151679.00
06/26/2017 16:00,2,6.725,ACTIVE,214.19,374.51,60.007,1498507203,"274151322000095","219011344069620",28.78,50.40,0,329.43,390.14,195.9,187.2,0.734,1052343.7,1052343.7,11420,0,0,0,L,1151911521,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507221,2151680.00
06/26/2017 16:00,2,6.725,ACTIVE,219.61,358.28,60.002,1498507203,"201051344000988","219011344069620",18.61,26.80,0,337.84,388.04,126.7,120.3,0.583,655274.4,655274.4,11470,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507221,2151681.00
06/26/2017 16:00,2,6.742,ACTIVE,218.71,363.99,60.002,1498507203,"201051344001025","219011344069620",28.55,33.30,0,337.84,409.98,194.8,186.1,0.857,750323.4,750323.4,11488,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507222,2151682.00
06/26/2017 16:00,2,6.564,ACTIVE,219.61,363.99,60.002,1498507203,"201051344000458","219011344069620",28.98,29.80,0,336.94,408.48,192.7,184.1,0.906,755177.4,755177.4,11461,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507223,2151683.00
06/26/2017 16:00,2,6.559,ACTIVE,220.06,365.80,60.002,1498507203,"201051344000853","219011344069620",29.36,28.30,0,337.54,409.38,194.8,186.1,0.915,756106.3,756106.3,11472,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507225,2151684.00
06/26/2017 16:00,2,6.467,ACTIVE,217.58,363.39,60.007,1498507203,"201051344000685","219011344069620",29.02,32.00,0,337.24,407.87,190.1,181.5,0.919,750306.2,750306.2,11498,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507225,2151685.00
06/26/2017 16:00,2,6.547,ACTIVE,218.71,364.59,60.007,1498507203,"201051344000917","219011344069620",28.88,32.60,0,336.94,408.48,191.4,182.9,0.902,746936.8,746936.8,11487,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507226,2151686.00
06/26/2017 16:00,2,6.547,ACTIVE,217.58,361.59,59.996,1498507203,"201051344001145","219011344069620",28.82,31.00,0,337.84,408.48,191.0,182.4,0.871,754939.4,754939.4,11478,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507227,2151687.00
06/26/2017 16:00,2,6.537,ACTIVE,218.93,365.80,60.007,1498507203,"201051344000651","219011344069620",28.96,31.30,0,336.04,408.48,191.8,183.2,0.879,743608.2,743608.2,11477,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507228,2151688.00
06/26/2017 16:00,2,6.234,ACTIVE,214.41,370.60,60.002,1498507203,"274151322000088","219011344069620",27.91,42.30,0,330.03,385.93,176.2,168.2,0.667,955249.8,955249.8,11407,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507229,2151689.00
06/26/2017 16:00,2,4.279,ACTIVE,215.32,420.50,60.007,1498507203,"274151322000068","219011344069620",38.90,44.30,0,393.75,458.97,168.3,160.5,0.650,827934.9,827934.9,11705,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507230,2151690.00
06/26/2017 16:00,2,6.566,ACTIVE,218.26,362.19,60.007,1498507203,"201051344001135","219011344069620",28.65,31.80,0,336.64,407.87,190.6,182.0,0.875,739036.1,739036.1,11466,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507231,2151691.00
06/26/2017 16:00,2,6.484,ACTIVE,217.58,361.59,60.002,1498507203,"201051344000594","219011344069620",29.16,38.40,0,336.34,409.08,191.5,182.9,0.875,758131.4,758131.4,11469,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507232,2151692.00
06/26/2017 16:00,2,6.576,ACTIVE,218.93,362.49,60.002,1498507203,"201051344001203","219011344069620",28.84,33.50,0,337.24,408.48,192.1,183.4,0.897,748521.8,748521.8,11508,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507233,2151693.00
06/26/2017 16:00,2,6.264,ACTIVE,214.64,371.81,59.996,1498507203,"274151322000054","219011344069620",27.19,40.60,0,330.63,385.63,172.6,164.7,0.650,972211.5,972211.5,11388,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507234,2151694.00
06/26/2017 16:00,2,6.615,ACTIVE,218.71,360.69,60.002,1498507203,"201051344000867","219011344069620",28.63,31.80,0,337.24,408.18,191.7,183.1,0.866,742331.1,742331.1,11501,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507235,2151695.00
06/26/2017 16:00,2,6.375,ACTIVE,218.71,361.89,60.002,1498507203,"201051344001093","219011344069620",29.16,31.50,0,336.34,407.87,188.3,179.8,0.862,746843.5,746843.5,11495,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507236,2151696.00
06/26/2017 16:00,2,6.654,ACTIVE,219.16,362.79,60.002,1498507203,"201051344000900","219011344069620",28.82,28.00,0,335.44,409.68,194.2,185.5,0.879,763881.4,763881.4,11482,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507237,2151697.00
06/26/2017 16:00,2,6.377,ACTIVE,219.16,362.79,60.002,1498507203,"201051344000648","219011344069620",29.10,29.30,0,336.04,408.18,187.8,179.4,0.893,751991.3,751991.3,11470,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507237,2151698.00
