ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 16:00,2,6.564,ACTIVE,219.39,365.80,60.007,1498507203,"201051344000569","219011344069620",29.06,29.50,0,335.74,409.08,193.0,184.4,0.897,766014.2,766014.2,11449,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507238,2151699.00
06/26/2017 16:00,2,6.510,ACTIVE,219.61,362.49,60.007,1498507203,"201051344000983","219011344069620",29.32,29.50,0,335.44,410.28,193.3,184.7,0.888,756571.0,756571.0,11474,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507239,2151700.00
06/26/2017 16:00,2,6.510,ACTIVE,219.84,364.29,60.002,1498507203,"201051344001158","219011344069620",28.82,30.00,0,336.04,408.48,189.8,181.2,0.879,741487.5,741487.5,11478,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507240,2151701.00
06/26/2017 16:00,2,6.520,ACTIVE,219.84,363.39,60.002,1498507203,"201051344000576","219011344069620",28.88,27.80,0,336.04,408.48,190.5,181.9,0.871,756050.2,756050.2,11478,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507241,2151702.00
06/26/2017 16:00,2,6.252,ACTIVE,214.41,368.20,60.007,1498507203,"274151322000087","219011344069620",28.13,55.50,0,330.63,385.63,177.8,169.7,0.672,946000.7,946000.7,11570,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498507242,2151703.00
06/26/2017 16:15,2,6.240,ACTIVE,219.61,360.99,59.959,1498508104,"201051344000645","219011344069620",29.22,29.00,0,336.64,405.77,184.7,176.4,0.840,755036.6,755036.6,11462,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508105,2151704.00
06/26/2017 16:15,2,5.996,ACTIVE,215.09,349.26,59.959,1498508104,"274151322000085","219011344069620",27.06,43.60,0,331.83,382.63,164.2,156.5,0.623,968009.5,968009.5,11396,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508106,2151705.00
06/26/2017 16:15,2,6.297,ACTIVE,218.71,363.09,59.944,1498508104,"201051344000633","219011344069620",28.90,32.20,0,336.64,406.67,184.3,176.0,0.866,741761.9,741761.9,11510,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508106,2151706.00
06/26/2017 16:15,2,6.238,ACTIVE,219.84,362.79,59.954,1498508104,"201051344000469","219011344069620",29.62,25.80,0,336.04,407.87,187.1,178.6,0.888,745122.8,745122.8,11481,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508107,2151707.00
06/26/2017 16:15,2,6.283,ACTIVE,217.35,360.08,59.965,1498508104,"201051344000646","219011344069620",28.86,32.40,0,336.64,406.67,183.6,175.3,0.866,740366.1,740366.1,11478,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508108,2151708.00
06/26/2017 16:15,2,6.119,ACTIVE,214.87,354.37,59.959,1498508104,"274151322000052","219011344069620",28.25,46.40,0,330.33,386.83,175.0,167.0,0.681,1006208.5,1006208.5,11404,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508109,2151709.00
06/26/2017 16:15,2,6.432,ACTIVE,218.93,364.29,59.949,1498508104,"201051344000585","219011344069620",29.14,31.50,0,336.04,406.97,189.7,181.2,0.893,752967.6,752967.6,11477,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508110,2151710.00
06/26/2017 16:15,2,6.186,ACTIVE,217.58,359.78,59.965,1498508104,"201051344001230","219011344069620",29.10,32.60,0,332.43,405.47,182.3,174.0,0.849,744981.5,744981.5,11492,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508111,2151711.00
06/26/2017 16:15,2,6.248,ACTIVE,218.71,360.69,59.970,1498508104,"201051344000582","219011344069620",28.77,31.30,0,337.24,406.97,181.9,173.6,0.840,734383.0,734383.0,11467,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508112,2151712.00
06/26/2017 16:15,2,6.191,ACTIVE,217.80,360.99,59.949,1498508104,"201051344000955","219011344069620",29.00,32.80,0,337.24,405.47,181.8,173.6,0.857,753792.1,753792.1,11487,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508113,2151713.00
06/26/2017 16:15,2,4.004,ACTIVE,215.09,432.52,59.949,1498508104,"274151322000094","219011344069620",40.00,41.80,0,397.96,460.47,161.9,154.4,0.623,827429.0,827429.0,11692,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508114,2151714.00
06/26/2017 16:15,2,6.258,ACTIVE,220.06,364.89,59.965,1498508104,"201051344000579","219011344069620",29.14,32.20,0,336.94,406.37,184.6,176.2,0.857,763261.3,763261.3,11471,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508115,2151715.00
06/26/2017 16:15,2,6.279,ACTIVE,217.35,359.48,59.959,1498508104,"201051344000890","219011344069620",28.73,35.20,0,337.54,406.37,182.6,174.3,0.831,747809.5,747809.5,11484,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508115,2151716.00
06/26/2017 16:15,2,6.252,ACTIVE,218.26,360.08,59.970,1498508104,"201051344000438","219011344069620",28.71,33.80,0,338.44,406.07,181.8,173.5,0.849,750405.1,750405.1,11473,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508116,2151717.00
06/26/2017 16:15,2,6.238,ACTIVE,218.03,354.07,59.959,1498508104,"201051344000417","219011344069620",18.61,32.80,0,338.44,384.43,117.6,111.6,0.552,683054.3,683054.3,11501,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508117,2151718.00
06/26/2017 16:15,2,6.105,ACTIVE,214.41,367.90,59.965,1498508104,"274151322000083","219011344069620",28.53,46.60,0,331.23,386.83,176.4,168.4,0.712,996045.0,996045.0,11407,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508118,2151719.00
06/26/2017 16:15,2,6.412,ACTIVE,215.32,368.80,59.965,1498508104,"274151322000076","219011344069620",28.92,48.80,0,331.23,388.04,187.7,179.2,0.729,1062650.9,1062650.9,11409,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508119,2151720.00
06/26/2017 16:15,2,6.293,ACTIVE,218.71,363.39,59.965,1498508104,"201051344000868","219011344069620",29.24,27.30,0,336.34,406.67,186.4,178.0,0.853,743561.1,743561.1,11484,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508120,2151721.00
06/26/2017 16:15,2,6.514,ACTIVE,214.19,374.81,59.975,1498508104,"274151322000095","219011344069620",28.65,49.00,0,330.63,389.54,188.6,180.1,0.712,1052389.7,1052389.7,11421,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508121,2151722.00
06/26/2017 16:15,2,6.379,ACTIVE,219.61,357.98,59.959,1498508104,"201051344000988","219011344069620",18.87,26.30,0,336.94,386.53,121.8,115.6,0.570,655303.9,655303.9,11471,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508122,2151723.00
06/26/2017 16:15,2,6.363,ACTIVE,218.71,361.89,59.975,1498508104,"201051344001025","219011344069620",29.10,32.80,0,337.84,407.87,187.5,179.1,0.840,750369.0,750369.0,11489,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508123,2151724.00
06/26/2017 16:15,2,6.229,ACTIVE,219.61,361.29,59.954,1498508104,"201051344000458","219011344069620",29.34,29.50,0,336.64,406.37,185.2,176.9,0.853,755222.4,755222.4,11462,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508124,2151725.00
06/26/2017 16:15,2,6.309,ACTIVE,220.06,363.39,59.975,1498508104,"201051344000853","219011344069620",29.34,28.00,0,336.34,406.97,187.4,178.9,0.875,756151.9,756151.9,11473,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508125,2151726.00
06/26/2017 16:15,2,6.219,ACTIVE,217.58,359.78,59.933,1498508104,"201051344000685","219011344069620",29.06,32.00,0,337.84,405.47,183.2,174.9,0.884,750350.8,750350.8,11499,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508126,2151727.00
06/26/2017 16:15,2,6.254,ACTIVE,218.48,363.39,59.970,1498508104,"201051344000917","219011344069620",29.10,31.80,0,337.24,406.37,184.3,176.0,0.857,746981.6,746981.6,11488,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508126,2151728.00
06/26/2017 16:15,2,6.209,ACTIVE,217.58,362.49,59.965,1498508104,"201051344001145","219011344069620",29.26,31.00,0,337.84,406.07,184.1,175.8,0.835,754984.2,754984.2,11479,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508127,2151729.00
06/26/2017 16:15,2,6.291,ACTIVE,218.93,361.29,59.975,1498508104,"201051344000651","219011344069620",28.98,31.80,0,336.94,406.37,184.7,176.3,0.831,743653.1,743653.1,11478,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508128,2151730.00
06/26/2017 16:15,2,6.000,ACTIVE,214.41,365.49,59.917,1498508104,"274151322000088","219011344069620",27.93,40.80,0,330.93,385.03,169.8,161.9,0.641,955291.0,955291.0,11408,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508129,2151731.00
06/26/2017 16:15,2,4.148,ACTIVE,215.32,421.70,59.959,1498508104,"274151322000068","219011344069620",38.82,43.80,0,395.25,458.97,162.9,155.3,0.623,827974.4,827974.4,11706,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508130,2151732.00
06/26/2017 16:15,2,6.209,ACTIVE,218.48,360.38,59.965,1498508104,"201051344001135","219011344069620",29.10,31.50,0,337.24,406.07,183.0,174.7,0.844,739080.7,739080.7,11467,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508131,2151733.00
06/26/2017 16:15,2,6.271,ACTIVE,218.03,361.89,59.965,1498508104,"201051344000594","219011344069620",29.10,38.20,0,336.04,406.37,184.8,176.5,0.844,758176.4,758176.4,11470,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508132,2151734.00
06/26/2017 16:15,2,6.285,ACTIVE,218.93,361.29,59.965,1498508104,"201051344001203","219011344069620",28.98,33.00,0,337.24,406.67,184.6,176.2,0.853,748566.8,748566.8,11509,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508133,2151735.00
06/26/2017 16:15,2,6.020,ACTIVE,214.87,351.37,59.975,1498508104,"274151322000054","219011344069620",27.39,40.80,0,330.93,384.73,166.8,159.1,0.636,972252.0,972252.0,11389,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508134,2151736.00
06/26/2017 16:15,2,6.330,ACTIVE,218.71,361.89,59.922,1498508104,"201051344000867","219011344069620",28.82,31.00,0,337.24,405.77,184.8,176.4,0.831,742376.0,742376.0,11502,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508135,2151737.00
06/26/2017 16:15,2,6.070,ACTIVE,218.48,362.49,59.959,1498508104,"201051344001093","219011344069620",29.40,30.80,0,336.94,406.07,180.7,172.5,0.822,746887.6,746887.6,11496,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508135,2151738.00
06/26/2017 16:15,2,6.248,ACTIVE,219.39,360.99,59.949,1498508104,"201051344000900","219011344069620",29.56,27.00,0,335.44,407.27,187.1,178.7,0.849,763927.0,763927.0,11483,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508136,2151739.00
06/26/2017 16:15,2,6.137,ACTIVE,219.16,361.59,59.965,1498508104,"201051344000648","219011344069620",29.12,28.80,0,336.94,406.97,180.9,172.7,0.831,752035.5,752035.5,11471,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508137,2151740.00
06/26/2017 16:15,2,6.279,ACTIVE,219.39,362.49,59.970,1498508104,"201051344000569","219011344069620",29.34,28.80,0,336.04,407.57,186.6,178.1,0.875,766059.6,766059.6,11450,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508138,2151741.00
06/26/2017 16:15,2,6.285,ACTIVE,219.84,362.79,59.933,1498508104,"201051344000983","219011344069620",29.26,28.50,0,336.04,407.27,186.2,177.8,0.875,756616.3,756616.3,11475,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508139,2151742.00
06/26/2017 16:15,2,6.242,ACTIVE,219.84,360.69,59.970,1498508104,"201051344001158","219011344069620",28.98,29.80,0,336.04,406.07,183.2,174.9,0.844,741532.1,741532.1,11479,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508140,2151743.00
06/26/2017 16:15,2,6.238,ACTIVE,219.61,363.09,59.959,1498508104,"201051344000576","219011344069620",29.12,27.00,0,336.04,406.67,183.9,175.6,0.844,756095.0,756095.0,11479,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508141,2151744.00
06/26/2017 16:15,2,5.982,ACTIVE,214.87,351.97,59.986,1498508104,"274151322000087","219011344069620",28.41,55.50,0,331.23,385.03,172.1,164.2,0.641,946042.5,946042.5,11571,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498508142,2151745.00
06/26/2017 16:30,2,5.820,ACTIVE,219.61,360.38,60.002,1498509004,"201051344000645","219011344069620",28.78,28.80,0,336.64,403.67,169.7,161.8,0.773,755078.9,755078.9,11463,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509005,2151746.00
06/26/2017 16:30,2,5.617,ACTIVE,215.09,358.58,59.959,1498509004,"274151322000085","219011344069620",26.84,43.20,0,331.83,381.42,152.6,145.4,0.583,968047.2,968047.2,11397,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509006,2151747.00
06/26/2017 16:30,2,5.869,ACTIVE,218.93,362.79,59.965,1498509004,"201051344000633","219011344069620",28.69,32.20,0,336.94,404.87,170.4,162.6,0.804,741804.2,741804.2,11511,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509007,2151748.00
06/26/2017 16:30,2,5.727,ACTIVE,220.06,363.99,59.949,1498509004,"201051344000469","219011344069620",29.72,26.00,0,336.04,405.47,172.3,164.4,0.800,745165.7,745165.7,11482,0,0,0,L,1122011218,0,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509008,2151749.00
06/26/2017 16:30,2,5.861,ACTIVE,217.58,360.38,59.975,1498509004,"201051344000646","219011344069620",28.63,32.40,0,333.93,404.27,170.0,162.1,0.800,740408.2,740408.2,11479,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509009,2151750.00
06/26/2017 16:30,2,5.660,ACTIVE,215.32,356.78,59.954,1498509004,"274151322000052","219011344069620",28.41,46.60,0,330.63,384.43,162.8,155.2,0.636,1006248.7,1006248.7,11405,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509010,2151751.00
06/26/2017 16:30,2,6.006,ACTIVE,219.16,362.19,59.922,1498509004,"201051344000585","219011344069620",28.94,31.80,0,336.04,405.17,176.0,167.9,0.818,753011.2,753011.2,11478,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509011,2151752.00
06/26/2017 16:30,2,5.770,ACTIVE,217.58,358.88,59.970,1498509004,"201051344001230","219011344069620",28.94,32.40,0,332.43,401.26,168.9,161.1,0.791,745023.4,745023.4,11493,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509012,2151753.00
06/26/2017 16:30,2,5.805,ACTIVE,219.16,361.29,59.970,1498509004,"201051344000582","219011344069620",28.65,31.50,0,337.24,404.57,168.3,160.5,0.765,734424.8,734424.8,11468,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509013,2151754.00
06/26/2017 16:30,2,5.752,ACTIVE,218.03,359.48,59.970,1498509004,"201051344000955","219011344069620",28.80,33.30,0,333.93,401.86,167.7,159.9,0.787,753833.7,753833.7,11488,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509013,2151755.00
06/26/2017 16:30,2,3.867,ACTIVE,215.09,425.91,59.959,1498509004,"274151322000094","219011344069620",38.39,41.50,0,400.06,458.07,150.5,143.3,0.583,827466.3,827466.3,11693,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509014,2151756.00
06/26/2017 16:30,2,5.896,ACTIVE,219.84,361.59,59.965,1498509004,"201051344000579","219011344069620",28.63,32.40,0,336.64,403.97,170.8,163.0,0.782,763303.7,763303.7,11472,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509015,2151757.00
06/26/2017 16:30,2,5.824,ACTIVE,217.80,358.28,59.970,1498509004,"201051344000890","219011344069620",28.73,34.30,0,335.44,402.77,169.4,161.6,0.773,747851.5,747851.5,11485,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509016,2151758.00
06/26/2017 16:30,2,5.793,ACTIVE,218.26,359.78,59.970,1498509004,"201051344000438","219011344069620",28.71,34.00,0,338.14,403.97,168.4,160.6,0.787,750446.8,750446.8,11474,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509017,2151759.00
06/26/2017 16:30,2,5.729,ACTIVE,218.26,354.07,59.970,1498509004,"201051344000417","219011344069620",18.79,33.30,0,337.84,382.03,109.1,103.4,0.513,683081.1,683081.1,11502,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509018,2151760.00
06/26/2017 16:30,2,5.762,ACTIVE,214.64,349.26,59.970,1498509004,"274151322000083","219011344069620",28.11,45.30,0,330.93,385.33,164.1,156.4,0.663,996085.5,996085.5,11408,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509019,2151761.00
06/26/2017 16:30,2,5.947,ACTIVE,215.54,365.19,59.965,1498509004,"274151322000076","219011344069620",29.00,48.30,0,332.13,386.23,174.7,166.6,0.676,1062694.1,1062694.1,11410,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509020,2151762.00
06/26/2017 16:30,2,5.912,ACTIVE,218.48,360.69,59.933,1498509004,"201051344000868","219011344069620",28.71,27.00,0,337.84,404.87,171.9,164.0,0.773,743603.8,743603.8,11485,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509021,2151763.00
06/26/2017 16:30,2,6.018,ACTIVE,214.87,363.99,59.991,1498509004,"274151322000095","219011344069620",28.84,47.00,0,330.93,387.44,175.9,167.8,0.663,1052433.1,1052433.1,11422,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509022,2151764.00
06/26/2017 16:30,2,5.865,ACTIVE,219.61,356.48,59.954,1498509004,"201051344000988","219011344069620",18.91,26.80,0,337.24,385.33,112.3,106.4,0.513,655331.7,655331.7,11472,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509023,2151765.00
06/26/2017 16:30,2,5.938,ACTIVE,218.71,359.48,59.970,1498509004,"201051344001025","219011344069620",28.90,32.40,0,338.44,404.87,173.7,165.7,0.773,750412.1,750412.1,11490,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509023,2151766.00
06/26/2017 16:30,2,5.779,ACTIVE,219.84,360.38,59.981,1498509004,"201051344000458","219011344069620",29.16,30.00,0,336.64,404.27,170.6,162.8,0.818,755264.9,755264.9,11463,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509024,2151767.00
06/26/2017 16:30,2,5.871,ACTIVE,220.29,363.09,59.949,1498509004,"201051344000853","219011344069620",29.02,28.50,0,337.24,404.27,172.6,164.7,0.804,756194.9,756194.9,11474,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509025,2151768.00
06/26/2017 16:30,2,5.783,ACTIVE,217.58,358.88,59.959,1498509004,"201051344000685","219011344069620",28.94,32.00,0,337.54,403.07,169.6,161.7,0.818,750392.8,750392.8,11500,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509026,2151769.00
06/26/2017 16:30,2,5.838,ACTIVE,218.71,361.29,59.965,1498509004,"201051344000917","219011344069620",28.80,31.80,0,337.54,404.27,170.4,162.5,0.804,747023.9,747023.9,11489,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509027,2151770.00
06/26/2017 16:30,2,5.893,ACTIVE,217.80,358.88,59.996,1498509004,"201051344001145","219011344069620",28.57,31.80,0,337.54,404.27,170.3,162.5,0.756,755026.4,755026.4,11480,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509028,2151771.00
06/26/2017 16:30,2,5.881,ACTIVE,219.16,359.48,59.954,1498509004,"201051344000651","219011344069620",28.67,31.80,0,336.94,404.57,170.8,162.9,0.778,743695.5,743695.5,11479,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509029,2151772.00
06/26/2017 16:30,2,5.551,ACTIVE,214.87,348.96,59.965,1498509004,"274151322000088","219011344069620",28.03,40.60,0,331.53,383.23,157.5,150.1,0.597,955330.0,955330.0,11409,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509030,2151773.00
06/26/2017 16:30,2,3.828,ACTIVE,215.77,422.00,59.954,1498509004,"274151322000068","219011344069620",38.78,44.50,0,398.56,458.67,151.6,144.4,0.583,828011.7,828011.7,11707,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509031,2151774.00
06/26/2017 16:30,2,5.799,ACTIVE,218.71,360.69,59.965,1498509004,"201051344001135","219011344069620",28.86,31.80,0,338.14,403.37,169.5,161.7,0.782,739122.7,739122.7,11468,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509032,2151775.00
06/26/2017 16:30,2,5.895,ACTIVE,218.26,359.18,59.970,1498509004,"201051344000594","219011344069620",28.55,38.20,0,332.73,404.27,170.4,162.5,0.782,758218.8,758218.8,11471,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509033,2151776.00
06/26/2017 16:30,2,5.814,ACTIVE,218.93,360.38,59.938,1498509004,"201051344001203","219011344069620",28.96,32.80,0,337.54,405.17,170.6,162.7,0.795,748609.1,748609.1,11510,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509034,2151777.00
06/26/2017 16:30,2,5.559,ACTIVE,215.09,355.28,59.970,1498509004,"274151322000054","219011344069620",27.57,39.80,0,330.93,383.53,155.1,147.8,0.588,972290.3,972290.3,11390,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509034,2151778.00
06/26/2017 16:30,2,5.877,ACTIVE,218.93,360.08,59.959,1498509004,"201051344000867","219011344069620",28.67,30.50,0,337.24,403.97,170.6,162.7,0.773,742418.4,742418.4,11503,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509035,2151779.00
06/26/2017 16:30,2,5.570,ACTIVE,218.71,361.89,59.975,1498509004,"201051344001093","219011344069620",29.56,30.50,0,337.24,403.97,166.8,159.1,0.751,746929.1,746929.1,11497,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509036,2151780.00
06/26/2017 16:30,2,5.816,ACTIVE,219.16,360.69,59.970,1498509004,"201051344000900","219011344069620",29.32,27.80,0,336.64,405.17,172.8,164.8,0.787,763970.0,763970.0,11484,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509037,2151781.00
06/26/2017 16:30,2,5.680,ACTIVE,219.39,361.29,59.975,1498509004,"201051344000648","219011344069620",29.02,28.30,0,337.24,403.97,166.9,159.2,0.769,752077.0,752077.0,11472,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509038,2151782.00
06/26/2017 16:30,2,5.809,ACTIVE,219.39,361.59,59.944,1498509004,"201051344000569","219011344069620",29.24,29.00,0,336.64,405.47,172.1,164.1,0.813,766102.3,766102.3,11451,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509039,2151783.00
06/26/2017 16:30,2,5.805,ACTIVE,219.61,362.19,59.975,1498509004,"201051344000983","219011344069620",29.26,28.80,0,336.04,404.87,171.9,164.0,0.800,756659.1,756659.1,11476,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509040,2151784.00
06/26/2017 16:30,2,5.861,ACTIVE,220.06,362.19,59.965,1498509004,"201051344001158","219011344069620",28.51,30.00,0,335.74,403.67,169.2,161.4,0.787,741574.1,741574.1,11480,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509041,2151785.00
06/26/2017 16:30,2,5.768,ACTIVE,219.84,362.19,59.975,1498509004,"201051344000576","219011344069620",29.00,28.00,0,336.34,404.57,169.5,161.7,0.782,756137.1,756137.1,11480,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509042,2151786.00
06/26/2017 16:30,2,5.652,ACTIVE,214.64,351.07,59.965,1498509004,"274151322000087","219011344069620",27.95,54.50,0,331.83,382.93,160.0,152.5,0.597,946082.1,946082.1,11572,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509043,2151787.00
06/26/2017 16:45,2,5.369,ACTIVE,219.39,357.98,59.981,1498509904,"201051344000645","219011344069620",29.10,28.30,0,337.84,399.16,158.3,150.9,0.707,755118.1,755118.1,11464,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509905,2151788.00
06/26/2017 16:45,2,5.238,ACTIVE,215.09,351.67,59.986,1498509904,"274151322000085","219011344069620",26.98,41.50,0,332.43,378.42,143.0,136.1,0.539,968082.5,968082.5,11398,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509906,2151789.00
06/26/2017 16:45,2,5.355,ACTIVE,218.71,360.08,59.986,1498509904,"201051344000633","219011344069620",29.34,31.50,0,337.54,400.36,159.1,151.7,0.760,741843.6,741843.6,11512,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509907,2151790.00
06/26/2017 16:45,2,5.420,ACTIVE,219.61,360.99,59.986,1498509904,"201051344000469","219011344069620",29.28,25.50,0,337.24,401.26,160.7,153.1,0.751,745205.5,745205.5,11483,0,0,0,L,1122011218,0,124.27,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509908,2151791.00
06/26/2017 16:45,2,5.400,ACTIVE,217.80,358.28,59.986,1498509904,"201051344000646","219011344069620",29.04,31.80,0,336.94,400.06,158.8,151.4,0.747,740447.5,740447.5,11480,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509909,2151792.00
06/26/2017 16:45,2,5.279,ACTIVE,214.87,351.07,59.986,1498509904,"274151322000052","219011344069620",28.47,45.50,0,331.83,381.42,152.2,145.0,0.597,1006286.3,1006286.3,11406,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509910,2151793.00
06/26/2017 16:45,2,5.619,ACTIVE,218.93,359.48,59.986,1498509904,"201051344000585","219011344069620",28.92,30.80,0,337.84,400.66,164.6,156.9,0.760,753051.9,753051.9,11479,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509910,2151794.00
06/26/2017 16:45,2,5.326,ACTIVE,217.80,356.78,59.986,1498509904,"201051344001230","219011344069620",29.22,31.80,0,333.63,396.15,157.6,150.2,0.734,745062.4,745062.4,11494,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509911,2151795.00
06/26/2017 16:45,2,5.420,ACTIVE,218.93,359.48,59.991,1498509904,"201051344000582","219011344069620",28.69,31.30,0,337.24,400.66,157.4,150.0,0.734,734463.6,734463.6,11469,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509912,2151796.00
06/26/2017 16:45,2,5.299,ACTIVE,218.03,357.98,60.002,1498509904,"201051344000955","219011344069620",29.18,32.20,0,337.54,397.96,156.6,149.3,0.734,753872.5,753872.5,11489,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509913,2151797.00
06/26/2017 16:45,2,3.531,ACTIVE,215.09,426.21,59.986,1498509904,"274151322000094","219011344069620",39.40,40.80,0,401.56,456.27,140.4,133.6,0.535,827501.0,827501.0,11694,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509914,2151798.00
06/26/2017 16:45,2,5.451,ACTIVE,219.39,359.18,59.975,1498509904,"201051344000579","219011344069620",28.90,32.40,0,337.54,400.66,159.6,152.1,0.742,763343.2,763343.2,11473,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509915,2151799.00
06/26/2017 16:45,2,5.381,ACTIVE,217.80,356.78,59.986,1498509904,"201051344000890","219011344069620",29.00,33.80,0,338.14,398.86,158.0,150.6,0.720,747890.5,747890.5,11486,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509916,2151800.00
06/26/2017 16:45,2,5.318,ACTIVE,218.48,360.38,59.981,1498509904,"201051344000438","219011344069620",29.22,32.80,0,337.84,399.46,157.3,149.9,0.742,750485.7,750485.7,11475,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509917,2151801.00
06/26/2017 16:45,2,5.346,ACTIVE,218.03,352.57,59.986,1498509904,"201051344000417","219011344069620",18.79,32.60,0,338.14,380.52,101.7,96.2,0.482,683106.0,683106.0,11503,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509918,2151802.00
06/26/2017 16:45,2,5.367,ACTIVE,214.64,357.08,59.986,1498509904,"274151322000083","219011344069620",28.29,44.00,0,332.13,382.63,153.7,146.4,0.623,996123.4,996123.4,11409,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509918,2151803.00
06/26/2017 16:45,2,5.518,ACTIVE,215.77,351.67,59.959,1498509904,"274151322000076","219011344069620",29.24,47.30,0,332.43,384.13,163.4,155.8,0.628,1062734.4,1062734.4,11411,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509919,2151804.00
06/26/2017 16:45,2,5.389,ACTIVE,218.26,359.48,59.996,1498509904,"201051344000868","219011344069620",29.32,27.30,0,338.14,400.36,159.9,152.4,0.725,743643.4,743643.4,11486,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509920,2151805.00
06/26/2017 16:45,2,5.600,ACTIVE,214.41,363.09,59.975,1498509904,"274151322000095","219011344069620",29.10,46.20,0,330.93,385.03,164.8,157.2,0.623,1052473.7,1052473.7,11423,0,0,0,L,1151911521,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509921,2151806.00
06/26/2017 16:45,2,5.480,ACTIVE,219.39,356.18,59.991,1498509904,"201051344000988","219011344069620",18.83,26.50,0,338.14,382.63,104.5,98.9,0.482,655357.4,655357.4,11473,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509922,2151807.00
06/26/2017 16:45,2,5.535,ACTIVE,218.71,357.98,59.981,1498509904,"201051344001025","219011344069620",28.90,32.00,0,337.84,400.66,162.0,154.5,0.729,750452.2,750452.2,11491,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509923,2151808.00
06/26/2017 16:45,2,5.393,ACTIVE,219.16,357.08,59.986,1498509904,"201051344000458","219011344069620",29.12,29.30,0,337.84,400.06,159.0,151.5,0.751,755304.2,755304.2,11464,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509924,2151809.00
06/26/2017 16:45,2,5.402,ACTIVE,219.84,360.69,59.986,1498509904,"201051344000853","219011344069620",29.38,27.50,0,337.54,400.36,160.8,153.3,0.751,756234.7,756234.7,11475,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509925,2151810.00
06/26/2017 16:45,2,5.418,ACTIVE,217.80,360.99,59.996,1498509904,"201051344000685","219011344069620",28.82,31.80,0,337.84,399.46,158.1,150.6,0.760,750431.9,750431.9,11501,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509926,2151811.00
06/26/2017 16:45,2,5.396,ACTIVE,218.48,358.88,59.970,1498509904,"201051344000917","219011344069620",29.16,31.80,0,337.84,400.06,159.3,151.8,0.742,747063.3,747063.3,11490,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509927,2151812.00
06/26/2017 16:45,2,5.461,ACTIVE,217.80,359.18,59.986,1498509904,"201051344001145","219011344069620",28.78,31.30,0,337.54,400.06,159.2,151.7,0.738,755065.8,755065.8,11481,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509928,2151813.00
06/26/2017 16:45,2,5.465,ACTIVE,219.16,359.78,60.012,1498509904,"201051344000651","219011344069620",28.80,31.30,0,338.14,400.36,159.5,152.0,0.734,743734.9,743734.9,11480,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509929,2151814.00
06/26/2017 16:45,2,5.148,ACTIVE,214.87,346.56,59.981,1498509904,"274151322000088","219011344069620",28.17,39.50,0,332.13,380.22,146.8,139.8,0.530,955366.2,955366.2,11410,0,0,0,L,1151911521,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509930,2151815.00
06/26/2017 16:45,2,3.463,ACTIVE,215.54,428.61,59.986,1498509904,"274151322000068","219011344069620",39.80,42.80,0,400.36,456.87,139.3,132.5,0.539,828046.3,828046.3,11708,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509931,2151816.00
06/26/2017 16:45,2,5.459,ACTIVE,218.71,358.58,59.981,1498509904,"201051344001135","219011344069620",28.57,31.30,0,337.54,399.76,157.9,150.5,0.725,739161.9,739161.9,11469,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509932,2151817.00
06/26/2017 16:45,2,5.402,ACTIVE,217.80,357.98,59.991,1498509904,"201051344000594","219011344069620",29.10,37.50,0,336.94,399.76,159.2,151.7,0.725,758258.2,758258.2,11472,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509933,2151818.00
06/26/2017 16:45,2,5.410,ACTIVE,218.93,359.18,59.991,1498509904,"201051344001203","219011344069620",29.02,32.20,0,338.74,400.36,159.1,151.6,0.725,748648.5,748648.5,11511,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509933,2151819.00
06/26/2017 16:45,2,5.184,ACTIVE,214.64,356.48,59.986,1498509904,"274151322000054","219011344069620",27.67,39.30,0,331.83,380.22,145.2,138.2,0.530,972326.1,972326.1,11391,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509934,2151820.00
06/26/2017 16:45,2,5.449,ACTIVE,218.48,358.28,59.959,1498509904,"201051344000867","219011344069620",28.78,30.50,0,337.84,399.76,158.8,151.4,0.720,742457.8,742457.8,11504,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509935,2151821.00
06/26/2017 16:45,2,5.250,ACTIVE,218.93,360.99,59.986,1498509904,"201051344001093","219011344069620",29.22,30.50,0,337.84,399.16,155.5,148.1,0.707,746967.6,746967.6,11498,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509936,2151822.00
06/26/2017 16:45,2,5.406,ACTIVE,219.16,360.38,59.986,1498509904,"201051344000900","219011344069620",29.28,27.30,0,337.24,401.26,160.3,152.8,0.729,764009.8,764009.8,11485,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509937,2151823.00
06/26/2017 16:45,2,5.311,ACTIVE,218.93,358.88,59.981,1498509904,"201051344000648","219011344069620",28.82,28.50,0,337.54,400.06,155.0,147.7,0.720,752115.5,752115.5,11473,0,0,0,L,1122011218,0,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509938,2151824.00
06/26/2017 16:45,2,5.471,ACTIVE,219.16,360.38,59.975,1498509904,"201051344000569","219011344069620",28.80,29.00,0,336.94,400.66,159.7,152.2,0.742,766142.1,766142.1,11452,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509939,2151825.00
06/26/2017 16:45,2,5.396,ACTIVE,219.39,359.78,59.981,1498509904,"201051344000983","219011344069620",29.28,28.80,0,337.24,400.96,160.1,152.6,0.756,756698.8,756698.8,11477,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509940,2151826.00
06/26/2017 16:45,2,5.393,ACTIVE,219.61,360.08,60.012,1498509904,"201051344001158","219011344069620",28.84,29.80,0,336.94,400.06,157.7,150.3,0.725,741613.2,741613.2,11481,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509941,2151827.00
06/26/2017 16:45,2,5.281,ACTIVE,219.16,361.29,59.970,1498509904,"201051344000576","219011344069620",29.38,27.80,0,337.54,399.76,157.1,149.7,0.707,756176.2,756176.2,11481,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509942,2151828.00
06/26/2017 16:45,2,5.215,ACTIVE,214.87,358.28,59.981,1498509904,"274151322000087","219011344069620",28.29,52.50,0,331.53,379.92,149.4,142.2,0.552,946119.0,946119.0,11573,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498509943,2151829.00
06/26/2017 17:00,2,4.969,ACTIVE,219.16,359.78,59.970,1498510804,"201051344000645","219011344069620",29.14,28.00,0,327.02,399.76,146.7,139.7,0.672,755154.4,755154.4,11465,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510805,2151830.00
06/26/2017 17:00,2,4.787,ACTIVE,214.64,359.78,59.981,1498510804,"274151322000085","219011344069620",27.49,41.80,0,321.31,379.92,133.3,126.7,0.504,968115.2,968115.2,11399,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510806,2151831.00
06/26/2017 17:00,2,4.965,ACTIVE,218.03,357.68,59.970,1498510804,"201051344000633","219011344069620",29.34,30.80,0,327.02,398.26,147.5,140.5,0.703,741880.0,741880.0,11513,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510807,2151832.00
06/26/2017 17:00,2,4.963,ACTIVE,219.16,359.78,59.986,1498510804,"201051344000469","219011344069620",29.60,24.80,0,326.42,399.16,148.7,141.6,0.707,745242.3,745242.3,11484,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510808,2151833.00
06/26/2017 17:00,2,4.969,ACTIVE,217.13,356.78,59.981,1498510804,"201051344000646","219011344069620",29.16,31.30,0,326.42,398.26,146.7,139.7,0.689,740483.8,740483.8,11481,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510809,2151834.00
06/26/2017 17:00,2,4.844,ACTIVE,214.64,365.19,59.981,1498510804,"274151322000052","219011344069620",28.69,44.30,0,319.21,381.12,140.7,133.8,0.561,1006321.0,1006321.0,11407,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510810,2151835.00
06/26/2017 17:00,2,5.201,ACTIVE,218.48,358.28,59.959,1498510804,"201051344000585","219011344069620",29.00,30.50,0,326.12,400.06,152.9,145.7,0.720,753089.6,753089.6,11480,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510811,2151836.00
06/26/2017 17:00,2,4.869,ACTIVE,217.13,355.58,59.991,1498510804,"201051344001230","219011344069620",29.52,31.00,0,318.91,396.45,145.8,138.8,0.681,745098.4,745098.4,11495,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510811,2151837.00
06/26/2017 17:00,2,4.932,ACTIVE,218.26,357.98,60.002,1498510804,"201051344000582","219011344069620",29.12,30.80,0,327.02,399.76,145.5,138.5,0.667,734499.6,734499.6,11470,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510812,2151838.00
06/26/2017 17:00,2,4.848,ACTIVE,217.35,354.97,59.965,1498510804,"201051344000955","219011344069620",29.42,32.20,0,327.32,395.55,144.4,137.4,0.681,753908.2,753908.2,11490,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510813,2151839.00
06/26/2017 17:00,2,3.256,ACTIVE,214.87,434.63,59.996,1498510804,"274151322000094","219011344069620",39.34,40.60,0,399.46,454.76,130.1,123.6,0.499,827533.0,827533.0,11695,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510814,2151840.00
