ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 17:00,2,4.961,ACTIVE,218.71,357.38,59.986,1498510804,"201051344000579","219011344069620",29.44,31.50,0,327.02,398.26,147.9,140.8,0.689,763379.7,763379.7,11474,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510815,2151841.00
06/26/2017 17:00,2,4.949,ACTIVE,217.35,356.48,59.996,1498510804,"201051344000890","219011344069620",29.20,33.30,0,327.02,398.56,146.4,139.3,0.667,747926.7,747926.7,11487,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510816,2151842.00
06/26/2017 17:00,2,4.898,ACTIVE,218.03,358.28,59.986,1498510804,"201051344000438","219011344069620",29.28,32.40,0,327.62,398.26,145.3,138.3,0.681,750521.6,750521.6,11476,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510817,2151843.00
06/26/2017 17:00,2,4.889,ACTIVE,217.35,351.97,59.970,1498510804,"201051344000417","219011344069620",18.98,32.00,0,324.62,379.32,94.1,88.9,0.446,683129.1,683129.1,11504,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510818,2151844.00
06/26/2017 17:00,2,4.912,ACTIVE,214.19,347.46,59.986,1498510804,"274151322000083","219011344069620",28.71,43.40,0,320.41,379.62,142.8,135.9,0.561,996158.6,996158.6,11410,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510819,2151845.00
06/26/2017 17:00,2,5.107,ACTIVE,215.32,350.77,59.986,1498510804,"274151322000076","219011344069620",29.16,46.00,0,318.91,385.93,150.7,143.6,0.588,1062771.6,1062771.6,11412,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510819,2151846.00
06/26/2017 17:00,2,4.953,ACTIVE,217.58,357.68,59.986,1498510804,"201051344000868","219011344069620",29.50,26.30,0,326.72,399.16,148.0,140.9,0.672,743680.0,743680.0,11487,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510820,2151847.00
06/26/2017 17:00,2,5.176,ACTIVE,214.64,354.37,59.981,1498510804,"274151322000095","219011344069620",29.16,44.80,0,320.41,385.93,152.8,145.5,0.579,1052511.5,1052511.5,11424,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510821,2151848.00
06/26/2017 17:00,2,4.945,ACTIVE,218.93,355.88,59.986,1498510804,"201051344000988","219011344069620",19.40,25.80,0,327.92,382.93,97.2,91.9,0.460,655381.3,655381.3,11474,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510822,2151849.00
06/26/2017 17:00,2,5.107,ACTIVE,218.03,357.98,59.991,1498510804,"201051344001025","219011344069620",29.04,31.80,0,327.32,398.26,150.3,143.2,0.676,750489.3,750489.3,11492,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510823,2151850.00
06/26/2017 17:00,2,4.982,ACTIVE,218.93,357.08,59.996,1498510804,"201051344000458","219011344069620",29.18,28.50,0,328.22,400.06,147.3,140.2,0.698,755340.7,755340.7,11465,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510824,2151851.00
06/26/2017 17:00,2,4.992,ACTIVE,219.39,361.29,59.996,1498510804,"201051344000853","219011344069620",29.48,27.50,0,327.32,401.86,149.1,142.0,0.703,756271.6,756271.6,11476,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510825,2151852.00
06/26/2017 17:00,2,4.898,ACTIVE,217.35,357.38,59.981,1498510804,"201051344000685","219011344069620",29.46,31.00,0,327.32,398.86,146.2,139.2,0.716,750468.1,750468.1,11502,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510826,2151853.00
06/26/2017 17:00,2,4.975,ACTIVE,218.03,357.38,59.996,1498510804,"201051344000917","219011344069620",29.36,30.80,0,326.72,403.07,147.9,140.8,0.694,747099.8,747099.8,11491,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510827,2151854.00
06/26/2017 17:00,2,5.035,ACTIVE,217.35,356.48,59.991,1498510804,"201051344001145","219011344069620",29.00,30.30,0,327.92,397.66,147.8,140.7,0.681,755102.3,755102.3,11482,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510828,2151855.00
06/26/2017 17:00,2,4.998,ACTIVE,218.26,357.98,59.986,1498510804,"201051344000651","219011344069620",29.18,31.00,0,327.32,397.66,147.7,140.6,0.676,743771.4,743771.4,11481,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510828,2151856.00
06/26/2017 17:00,2,4.703,ACTIVE,214.87,362.79,59.986,1498510804,"274151322000088","219011344069620",28.41,38.80,0,318.61,381.12,135.4,128.8,0.508,955399.7,955399.7,11411,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510829,2151857.00
06/26/2017 17:00,2,3.242,ACTIVE,215.77,433.72,59.991,1498510804,"274151322000068","219011344069620",39.22,42.00,0,393.75,452.66,129.0,122.6,0.495,828078.3,828078.3,11709,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510830,2151858.00
06/26/2017 17:00,2,4.959,ACTIVE,217.80,356.78,59.991,1498510804,"201051344001135","219011344069620",29.14,30.80,0,327.02,398.56,146.2,139.2,0.672,739198.1,739198.1,11470,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510831,2151859.00
06/26/2017 17:00,2,4.951,ACTIVE,217.58,355.88,60.028,1498510804,"201051344000594","219011344069620",29.42,35.40,0,322.81,399.46,147.3,140.2,0.681,758294.6,758294.6,11473,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510832,2151860.00
06/26/2017 17:00,2,4.949,ACTIVE,218.48,357.08,59.991,1498510804,"201051344001203","219011344069620",29.36,31.80,0,327.32,398.26,147.1,140.1,0.685,748684.9,748684.9,11512,0,0,0,L,1122011218,0,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510833,2151861.00
06/26/2017 17:00,2,4.721,ACTIVE,214.87,351.97,59.991,1498510804,"274151322000054","219011344069620",28.01,37.80,0,321.01,382.33,134.0,127.4,0.499,972359.3,972359.3,11392,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510834,2151862.00
06/26/2017 17:00,2,4.994,ACTIVE,218.26,356.78,59.991,1498510804,"201051344000867","219011344069620",29.14,29.80,0,327.32,397.96,147.4,140.3,0.663,742494.3,742494.3,11505,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510835,2151863.00
06/26/2017 17:00,2,4.811,ACTIVE,218.48,357.68,60.002,1498510804,"201051344001093","219011344069620",29.44,30.00,0,326.72,396.75,143.4,136.5,0.667,747003.1,747003.1,11499,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510836,2151864.00
06/26/2017 17:00,2,4.947,ACTIVE,218.71,358.28,60.002,1498510804,"201051344000900","219011344069620",29.62,26.80,0,325.52,398.56,148.5,141.4,0.681,764046.6,764046.6,11486,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510837,2151865.00
06/26/2017 17:00,2,4.824,ACTIVE,218.71,356.48,60.002,1498510804,"201051344000648","219011344069620",29.44,27.30,0,327.92,398.86,143.8,136.8,0.667,752151.0,752151.0,11474,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510837,2151866.00
06/26/2017 17:00,2,4.898,ACTIVE,218.71,357.38,59.996,1498510804,"201051344000569","219011344069620",29.80,27.50,0,327.32,397.66,147.8,140.7,0.698,766178.7,766178.7,11453,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510838,2151867.00
06/26/2017 17:00,2,4.914,ACTIVE,218.93,357.38,59.991,1498510804,"201051344000983","219011344069620",29.84,27.80,0,327.02,400.66,148.4,141.3,0.703,756735.5,756735.5,11478,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510839,2151868.00
06/26/2017 17:00,2,4.971,ACTIVE,218.93,358.88,60.018,1498510804,"201051344001158","219011344069620",29.08,28.00,0,327.62,400.06,146.4,139.3,0.676,741649.3,741649.3,11482,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510840,2151869.00
06/26/2017 17:00,2,4.908,ACTIVE,218.93,358.88,60.002,1498510804,"201051344000576","219011344069620",29.24,27.00,0,327.92,400.66,145.4,138.4,0.672,756212.2,756212.2,11482,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510841,2151870.00
06/26/2017 17:00,2,4.752,ACTIVE,214.64,348.66,60.002,1498510804,"274151322000087","219011344069620",28.69,52.30,0,318.91,381.12,138.2,131.4,0.508,946153.2,946153.2,11574,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498510842,2151871.00
06/26/2017 17:15,2,4.498,ACTIVE,218.48,356.48,59.954,1498511703,"201051344000645","219011344069620",29.12,27.00,0,338.74,393.45,132.6,126.0,0.605,755187.4,755187.4,11466,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511704,2151872.00
06/26/2017 17:15,2,4.314,ACTIVE,214.41,355.28,59.954,1498511703,"274151322000085","219011344069620",27.81,39.50,0,332.43,373.61,121.5,115.4,0.460,968145.4,968145.4,11400,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511706,2151873.00
06/26/2017 17:15,2,4.576,ACTIVE,218.03,357.68,59.954,1498511703,"201051344000633","219011344069620",28.86,30.00,0,338.14,394.65,133.8,127.2,0.645,741913.3,741913.3,11514,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511707,2151874.00
06/26/2017 17:15,2,4.473,ACTIVE,218.71,357.38,59.959,1498511703,"201051344000469","219011344069620",29.76,25.00,0,338.14,394.35,134.8,128.2,0.628,745275.9,745275.9,11485,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511708,2151875.00
06/26/2017 17:15,2,4.471,ACTIVE,216.67,354.67,59.954,1498511703,"201051344000646","219011344069620",29.46,30.30,0,337.24,392.25,133.4,126.8,0.632,740517.0,740517.0,11482,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511709,2151876.00
06/26/2017 17:15,2,4.420,ACTIVE,214.41,347.46,59.944,1498511703,"274151322000052","219011344069620",28.67,42.50,0,332.43,376.31,128.3,121.9,0.491,1006352.9,1006352.9,11408,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511709,2151877.00
06/26/2017 17:15,2,4.713,ACTIVE,218.03,357.38,59.944,1498511703,"201051344000585","219011344069620",29.26,29.80,0,338.44,393.75,139.6,132.8,0.650,753124.4,753124.4,11481,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511710,2151878.00
06/26/2017 17:15,2,4.432,ACTIVE,216.67,354.37,59.954,1498511703,"201051344001230","219011344069620",29.46,30.00,0,333.63,388.04,132.1,125.6,0.619,745131.4,745131.4,11496,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511711,2151879.00
06/26/2017 17:15,2,4.506,ACTIVE,218.26,357.68,59.965,1498511703,"201051344000582","219011344069620",28.92,30.50,0,337.54,393.45,132.1,125.5,0.601,734532.5,734532.5,11471,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511712,2151880.00
06/26/2017 17:15,2,4.424,ACTIVE,217.13,354.67,59.965,1498511703,"201051344000955","219011344069620",29.24,31.50,0,336.94,387.74,131.0,124.5,0.614,753940.8,753940.8,11491,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511713,2151881.00
06/26/2017 17:15,2,3.027,ACTIVE,214.41,409.98,59.959,1498511703,"274151322000094","219011344069620",38.39,40.20,0,397.96,454.16,117.6,111.5,0.455,827562.2,827562.2,11696,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511714,2151882.00
06/26/2017 17:15,2,4.551,ACTIVE,218.71,356.48,59.917,1498511703,"201051344000579","219011344069620",29.20,31.00,0,338.74,393.15,134.6,128.0,0.623,763413.3,763413.3,11475,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511715,2151883.00
06/26/2017 17:15,2,4.533,ACTIVE,217.13,355.58,59.922,1498511703,"201051344000890","219011344069620",28.92,32.60,0,337.24,388.64,132.8,126.2,0.605,747959.8,747959.8,11488,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511716,2151884.00
06/26/2017 17:15,2,4.469,ACTIVE,217.58,356.78,59.959,1498511703,"201051344000438","219011344069620",29.10,32.00,0,338.14,391.94,131.8,125.3,0.614,750554.4,750554.4,11477,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511717,2151885.00
06/26/2017 17:15,2,4.461,ACTIVE,217.35,351.37,59.928,1498511703,"201051344000417","219011344069620",18.96,31.80,0,337.54,374.21,85.6,80.7,0.407,683150.3,683150.3,11505,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511718,2151886.00
06/26/2017 17:15,2,4.465,ACTIVE,213.96,360.38,59.959,1498511703,"274151322000083","219011344069620",28.80,42.50,0,332.73,376.62,130.2,123.7,0.517,996190.9,996190.9,11411,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511718,2151887.00
06/26/2017 17:15,2,4.646,ACTIVE,214.87,347.46,59.965,1498511703,"274151322000076","219011344069620",29.32,44.00,0,333.03,378.42,137.9,131.1,0.535,1062806.0,1062806.0,11413,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511719,2151888.00
06/26/2017 17:15,2,4.527,ACTIVE,217.58,356.18,59.970,1498511703,"201051344000868","219011344069620",29.26,26.00,0,337.84,392.25,134.2,127.6,0.614,743713.5,743713.5,11488,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511720,2151889.00
06/26/2017 17:15,2,4.688,ACTIVE,214.41,365.49,59.991,1498511703,"274151322000095","219011344069620",29.46,43.40,0,332.43,379.32,139.8,133.0,0.526,1052546.2,1052546.2,11425,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511721,2151890.00
06/26/2017 17:15,2,4.562,ACTIVE,218.71,354.67,59.975,1498511703,"201051344000988","219011344069620",19.12,25.80,0,338.74,379.02,88.4,83.4,0.402,655403.1,655403.1,11475,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511722,2151891.00
06/26/2017 17:15,2,4.650,ACTIVE,217.80,354.97,59.970,1498511703,"201051344001025","219011344069620",28.98,31.50,0,338.44,392.85,136.4,129.8,0.614,750523.4,750523.4,11493,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511723,2151892.00
06/26/2017 17:15,2,4.494,ACTIVE,218.71,356.18,59.959,1498511703,"201051344000458","219011344069620",29.36,28.30,0,338.74,393.15,133.6,127.0,0.636,755374.0,755374.0,11466,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511724,2151893.00
06/26/2017 17:15,2,4.512,ACTIVE,218.93,357.08,59.954,1498511703,"201051344000853","219011344069620",29.58,26.80,0,338.44,392.55,135.2,128.6,0.632,756305.3,756305.3,11477,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511725,2151894.00
06/26/2017 17:15,2,4.514,ACTIVE,217.13,355.58,59.965,1498511703,"201051344000685","219011344069620",29.06,30.50,0,337.54,391.34,132.8,126.3,0.641,750501.2,750501.2,11503,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511726,2151895.00
06/26/2017 17:15,2,4.498,ACTIVE,217.80,355.88,59.975,1498511703,"201051344000917","219011344069620",29.48,31.00,0,337.54,392.55,134.2,127.6,0.636,747133.3,747133.3,11492,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511727,2151896.00
06/26/2017 17:15,2,4.527,ACTIVE,217.13,355.88,59.938,1498511703,"201051344001145","219011344069620",29.32,29.50,0,338.44,391.94,134.4,127.8,0.619,755135.8,755135.8,11483,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511727,2151897.00
06/26/2017 17:15,2,4.537,ACTIVE,218.03,356.18,59.970,1498511703,"201051344000651","219011344069620",29.22,30.00,0,338.44,393.15,134.2,127.6,0.614,743804.9,743804.9,11482,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511728,2151898.00
06/26/2017 17:15,2,4.273,ACTIVE,214.41,361.59,59.965,1498511703,"274151322000088","219011344069620",28.43,38.00,0,332.73,374.81,123.0,116.8,0.460,955430.3,955430.3,11412,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511729,2151899.00
06/26/2017 17:15,2,2.939,ACTIVE,214.87,428.91,59.970,1498511703,"274151322000068","219011344069620",39.34,41.30,0,400.36,450.26,117.3,111.3,0.446,828107.6,828107.6,11710,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511730,2151900.00
06/26/2017 17:15,2,4.479,ACTIVE,217.58,355.28,59.970,1498511703,"201051344001135","219011344069620",29.36,30.80,0,337.84,391.64,133.3,126.7,0.614,739231.3,739231.3,11471,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511731,2151901.00
06/26/2017 17:15,2,4.562,ACTIVE,217.35,355.88,59.970,1498511703,"201051344000594","219011344069620",29.06,35.00,0,333.63,389.24,134.2,127.6,0.619,758328.0,758328.0,11474,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511732,2151902.00
06/26/2017 17:15,2,4.494,ACTIVE,218.03,354.97,59.981,1498511703,"201051344001203","219011344069620",29.34,30.80,0,338.74,393.15,133.4,126.9,0.619,748718.2,748718.2,11513,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511733,2151903.00
06/26/2017 17:15,2,4.295,ACTIVE,214.64,354.97,59.933,1498511703,"274151322000054","219011344069620",28.11,37.00,0,332.43,374.81,122.2,116.0,0.464,972389.7,972389.7,11393,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511734,2151904.00
06/26/2017 17:15,2,4.523,ACTIVE,218.03,354.97,59.981,1498511703,"201051344000867","219011344069620",29.24,29.00,0,338.44,391.04,133.9,127.3,0.601,742527.6,742527.6,11506,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511735,2151905.00
06/26/2017 17:15,2,4.365,ACTIVE,218.03,356.78,59.975,1498511703,"201051344001093","219011344069620",29.38,29.30,0,338.14,391.64,129.9,123.5,0.588,747035.5,747035.5,11500,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511736,2151906.00
06/26/2017 17:15,2,4.479,ACTIVE,218.03,356.48,59.975,1498511703,"201051344000900","219011344069620",29.68,26.00,0,338.44,393.45,134.6,128.0,0.619,764080.1,764080.1,11487,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511736,2151907.00
06/26/2017 17:15,2,4.393,ACTIVE,218.48,356.78,59.996,1498511703,"201051344000648","219011344069620",29.26,26.80,0,338.74,393.15,130.2,123.7,0.601,752183.5,752183.5,11475,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511737,2151908.00
06/26/2017 17:15,2,4.477,ACTIVE,218.48,357.38,59.965,1498511703,"201051344000569","219011344069620",29.62,27.80,0,337.84,393.75,134.3,127.7,0.623,766212.2,766212.2,11454,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511738,2151909.00
06/26/2017 17:15,2,4.502,ACTIVE,218.48,356.78,59.981,1498511703,"201051344000983","219011344069620",29.64,27.50,0,337.84,393.15,135.1,128.4,0.641,756769.2,756769.2,11479,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511739,2151910.00
06/26/2017 17:15,2,4.471,ACTIVE,218.48,356.78,59.965,1498511703,"201051344001158","219011344069620",29.34,28.30,0,338.44,393.15,132.9,126.3,0.619,741682.4,741682.4,11483,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511740,2151911.00
06/26/2017 17:15,2,4.424,ACTIVE,218.71,357.98,59.970,1498511703,"201051344000576","219011344069620",29.40,26.30,0,338.44,392.85,131.7,125.2,0.623,756245.1,756245.1,11483,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511741,2151912.00
06/26/2017 17:15,2,4.340,ACTIVE,214.64,345.96,59.975,1498511703,"274151322000087","219011344069620",28.67,50.40,0,332.43,374.51,125.9,119.6,0.473,946184.5,946184.5,11575,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498511742,2151913.00
06/26/2017 17:30,2,3.986,ACTIVE,217.58,353.77,59.996,1498512603,"201051344000645","219011344069620",29.34,26.80,0,338.74,388.34,118.5,112.5,0.539,755217.2,755217.2,11467,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512604,2151914.00
06/26/2017 17:30,2,3.865,ACTIVE,214.19,348.66,59.996,1498512603,"274151322000085","219011344069620",27.79,38.40,0,333.33,371.21,108.8,103.1,0.420,968172.6,968172.6,11401,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512605,2151915.00
06/26/2017 17:30,2,4.010,ACTIVE,217.13,354.37,59.996,1498512603,"201051344000633","219011344069620",29.50,29.30,0,335.44,389.24,119.8,113.7,0.579,741943.4,741943.4,11515,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512606,2151916.00
06/26/2017 17:30,2,4.020,ACTIVE,217.58,355.28,59.996,1498512603,"201051344000469","219011344069620",29.58,24.30,0,338.14,389.84,120.5,114.3,0.575,745306.2,745306.2,11486,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512607,2151917.00
06/26/2017 17:30,2,4.029,ACTIVE,216.00,352.87,60.007,1498512603,"201051344000646","219011344069620",29.20,30.30,0,333.63,385.33,119.2,113.1,0.570,740547.0,740547.0,11483,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512608,2151918.00
06/26/2017 17:30,2,3.949,ACTIVE,214.19,350.17,60.012,1498512603,"274151322000052","219011344069620",28.69,41.30,0,333.03,373.31,114.8,108.9,0.442,1006381.7,1006381.7,11409,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512609,2151919.00
06/26/2017 17:30,2,4.246,ACTIVE,216.90,355.28,60.007,1498512603,"201051344000585","219011344069620",29.16,29.50,0,337.54,390.14,125.5,119.2,0.592,753155.8,753155.8,11482,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512610,2151920.00
06/26/2017 17:30,2,3.955,ACTIVE,215.77,350.77,60.002,1498512603,"201051344001230","219011344069620",29.48,29.80,0,333.03,383.53,118.1,112.0,0.548,745161.0,745161.0,11497,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512610,2151921.00
06/26/2017 17:30,2,4.000,ACTIVE,217.13,354.67,60.007,1498512603,"201051344000582","219011344069620",29.16,29.50,0,337.84,389.24,118.2,112.2,0.548,734562.2,734562.2,11472,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512611,2151922.00
06/26/2017 17:30,2,3.963,ACTIVE,216.00,353.17,60.002,1498512603,"201051344000955","219011344069620",29.08,31.30,0,333.33,383.83,116.7,110.7,0.557,753970.2,753970.2,11492,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512612,2151923.00
06/26/2017 17:30,2,2.664,ACTIVE,214.19,428.61,59.996,1498512603,"274151322000094","219011344069620",38.98,39.00,0,399.76,455.97,105.2,99.6,0.407,827588.4,827588.4,11697,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512613,2151924.00
06/26/2017 17:30,2,4.057,ACTIVE,217.58,353.17,60.002,1498512603,"201051344000579","219011344069620",29.40,30.80,0,337.54,389.54,120.8,114.7,0.566,763443.5,763443.5,11476,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512614,2151925.00
06/26/2017 17:30,2,4.004,ACTIVE,216.00,351.67,59.996,1498512603,"201051344000890","219011344069620",29.36,32.00,0,333.93,385.03,119.0,112.9,0.548,747989.7,747989.7,11489,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512615,2151926.00
06/26/2017 17:30,2,3.957,ACTIVE,216.67,352.87,59.970,1498512603,"201051344000438","219011344069620",29.42,32.00,0,337.84,387.74,117.9,111.9,0.552,750584.0,750584.0,11478,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512616,2151927.00
06/26/2017 17:30,2,4.004,ACTIVE,216.45,360.08,59.986,1498512603,"201051344000417","219011344069620",18.85,30.50,0,319.21,391.34,76.4,71.8,0.654,683169.4,683169.4,11506,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512617,2151928.00
06/26/2017 17:30,2,3.996,ACTIVE,213.74,346.26,60.002,1498512603,"274151322000083","219011344069620",28.90,40.80,0,333.03,374.21,116.9,110.9,0.464,996220.2,996220.2,11412,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512618,2151929.00
06/26/2017 17:30,2,4.143,ACTIVE,214.41,344.15,59.975,1498512603,"274151322000076","219011344069620",29.46,42.50,0,333.33,374.81,123.6,117.4,0.482,1062837.0,1062837.0,11414,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512619,2151930.00
06/26/2017 17:30,2,4.021,ACTIVE,216.67,352.27,59.996,1498512603,"201051344000868","219011344069620",29.44,25.30,0,333.93,388.04,119.8,113.8,0.539,743743.6,743743.6,11489,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512620,2151931.00
06/26/2017 17:30,2,4.238,ACTIVE,213.74,345.66,59.965,1498512603,"274151322000095","219011344069620",29.30,41.30,0,333.03,376.31,125.8,119.5,0.477,1052577.7,1052577.7,11426,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512621,2151932.00
06/26/2017 17:30,2,4.021,ACTIVE,217.13,351.37,59.991,1498512603,"201051344000988","219011344069620",19.40,26.00,0,319.81,386.83,79.1,74.4,0.371,655422.8,655422.8,11476,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512621,2151933.00
06/26/2017 17:30,2,4.129,ACTIVE,216.90,353.47,60.002,1498512603,"201051344001025","219011344069620",29.28,30.30,0,336.04,388.04,122.5,116.3,0.557,750554.1,750554.1,11494,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512622,2151934.00
06/26/2017 17:30,2,3.963,ACTIVE,217.35,352.57,59.991,1498512603,"201051344000458","219011344069620",29.82,28.00,0,338.44,388.94,119.7,113.6,0.579,755404.0,755404.0,11467,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512623,2151935.00
06/26/2017 17:30,2,4.021,ACTIVE,217.80,354.97,59.991,1498512603,"201051344000853","219011344069620",29.72,26.30,0,338.74,388.94,121.0,114.9,0.579,756335.6,756335.6,11478,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512624,2151936.00
06/26/2017 17:30,2,4.037,ACTIVE,216.22,353.17,59.996,1498512603,"201051344000685","219011344069620",29.04,29.80,0,334.84,387.44,118.7,112.7,0.579,750531.1,750531.1,11504,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512625,2151937.00
06/26/2017 17:30,2,4.035,ACTIVE,216.90,352.87,59.986,1498512603,"201051344000917","219011344069620",29.46,30.30,0,336.34,388.34,120.3,114.2,0.566,747163.4,747163.4,11493,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512626,2151938.00
06/26/2017 17:30,2,4.023,ACTIVE,216.00,352.57,59.991,1498512603,"201051344001145","219011344069620",29.52,29.80,0,335.74,387.44,120.3,114.2,0.557,755166.0,755166.0,11484,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512627,2151939.00
06/26/2017 17:30,2,4.047,ACTIVE,217.13,354.07,59.986,1498512603,"201051344000651","219011344069620",29.30,30.30,0,338.14,388.94,120.1,114.0,0.548,743835.0,743835.0,11483,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512628,2151940.00
06/26/2017 17:30,2,3.775,ACTIVE,213.74,351.67,59.981,1498512603,"274151322000088","219011344069620",28.69,36.80,0,333.03,372.41,109.7,103.9,0.411,955457.9,955457.9,11413,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512629,2151941.00
06/26/2017 17:30,2,2.592,ACTIVE,214.64,429.52,59.986,1498512603,"274151322000068","219011344069620",39.82,40.40,0,400.96,454.16,105.7,100.1,0.402,828133.8,828133.8,11711,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512630,2151942.00
06/26/2017 17:30,2,3.980,ACTIVE,216.67,353.47,59.991,1498512603,"201051344001135","219011344069620",29.50,30.80,0,335.14,385.33,119.0,112.9,0.552,739261.1,739261.1,11472,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512631,2151943.00
06/26/2017 17:30,2,4.053,ACTIVE,216.22,352.57,59.991,1498512603,"201051344000594","219011344069620",29.24,33.80,0,333.33,385.63,120.1,114.0,0.566,758358.2,758358.2,11475,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512632,2151944.00
06/26/2017 17:30,2,4.047,ACTIVE,216.90,352.57,59.986,1498512603,"201051344001203","219011344069620",29.08,30.30,0,337.84,388.34,119.1,113.1,0.570,748748.2,748748.2,11514,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512632,2151945.00
06/26/2017 17:30,2,3.859,ACTIVE,213.96,352.27,59.986,1498512603,"274151322000054","219011344069620",27.93,36.50,0,333.33,372.71,109.1,103.3,0.411,972417.1,972417.1,11394,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512633,2151946.00
06/26/2017 17:30,2,4.021,ACTIVE,217.13,353.77,59.996,1498512603,"201051344000867","219011344069620",29.36,28.30,0,334.54,387.14,119.5,113.4,0.548,742557.7,742557.7,11507,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512634,2151947.00
06/26/2017 17:30,2,3.877,ACTIVE,216.90,353.47,59.986,1498512603,"201051344001093","219011344069620",29.40,28.80,0,337.24,387.44,115.5,109.6,0.526,747064.6,747064.6,11501,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512635,2151948.00
06/26/2017 17:30,2,4.000,ACTIVE,217.13,353.77,59.986,1498512603,"201051344000900","219011344069620",29.62,25.80,0,337.54,389.24,120.0,113.9,0.557,764110.3,764110.3,11488,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512636,2151949.00
06/26/2017 17:30,2,3.922,ACTIVE,217.35,353.17,59.975,1498512603,"201051344000648","219011344069620",29.24,26.30,0,338.14,388.64,116.2,110.2,0.548,752212.7,752212.7,11476,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512637,2151950.00
06/26/2017 17:30,2,4.008,ACTIVE,217.35,354.07,59.996,1498512603,"201051344000569","219011344069620",29.56,27.50,0,337.84,388.94,120.0,113.9,0.566,766242.3,766242.3,11455,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512638,2151951.00
06/26/2017 17:30,2,3.971,ACTIVE,217.35,353.47,59.986,1498512603,"201051344000983","219011344069620",30.02,26.50,0,337.84,389.24,120.7,114.6,0.575,756799.5,756799.5,11480,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512639,2151952.00
06/26/2017 17:30,2,4.045,ACTIVE,217.58,353.17,59.981,1498512603,"201051344001158","219011344069620",29.00,27.80,0,333.63,388.94,118.8,112.8,0.552,741712.2,741712.2,11484,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512640,2151953.00
06/26/2017 17:30,2,3.938,ACTIVE,217.80,354.67,59.975,1498512603,"201051344000576","219011344069620",29.44,25.50,0,338.44,388.64,117.4,111.4,0.548,756274.6,756274.6,11484,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512641,2151954.00
06/26/2017 17:30,2,3.865,ACTIVE,213.74,347.16,59.981,1498512603,"274151322000087","219011344069620",28.78,49.30,0,332.13,372.11,112.7,106.8,0.407,946212.8,946212.8,11576,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498512642,2151955.00
06/26/2017 17:45,2,3.496,ACTIVE,217.58,352.87,59.965,1498513503,"201051344000645","219011344069620",29.46,26.80,0,320.11,385.93,104.3,98.7,0.477,755243.5,755243.5,11468,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513504,2151956.00
06/26/2017 17:45,2,3.400,ACTIVE,214.19,343.55,59.981,1498513503,"274151322000085","219011344069620",28.07,37.00,0,330.63,394.35,96.7,91.4,0.362,968196.9,968196.9,11402,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513505,2151957.00
06/26/2017 17:45,2,3.518,ACTIVE,217.13,353.47,59.996,1498513503,"201051344000633","219011344069620",29.70,28.30,0,333.33,383.23,105.8,100.2,0.508,741970.1,741970.1,11516,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513506,2151958.00
06/26/2017 17:45,2,3.508,ACTIVE,217.58,353.17,59.986,1498513503,"201051344000469","219011344069620",29.90,24.00,0,336.94,381.73,106.1,100.5,0.499,745333.0,745333.0,11487,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513507,2151959.00
06/26/2017 17:45,2,3.559,ACTIVE,216.00,351.67,59.996,1498513503,"201051344000646","219011344069620",29.38,29.30,0,316.50,400.66,105.9,100.3,0.504,740573.6,740573.6,11484,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513508,2151960.00
06/26/2017 17:45,2,3.461,ACTIVE,213.96,354.67,59.975,1498513503,"274151322000052","219011344069620",29.06,40.20,0,333.63,370.30,101.8,96.3,0.402,1006407.4,1006407.4,11410,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513509,2151961.00
06/26/2017 17:45,2,3.764,ACTIVE,217.13,352.87,59.986,1498513503,"201051344000585","219011344069620",29.42,28.00,0,319.81,392.85,112.2,106.4,0.526,753184.0,753184.0,11483,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513510,2151962.00
06/26/2017 17:45,2,3.432,ACTIVE,216.00,349.56,59.986,1498513503,"201051344001230","219011344069620",30.00,29.00,0,321.61,394.65,104.2,98.7,0.473,745187.4,745187.4,11498,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513511,2151963.00
06/26/2017 17:45,2,3.494,ACTIVE,217.13,352.27,59.954,1498513503,"201051344000582","219011344069620",29.54,29.30,0,327.62,387.14,104.6,99.1,0.477,734588.6,734588.6,11473,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513512,2151964.00
06/26/2017 17:45,2,3.449,ACTIVE,216.22,351.07,59.981,1498513503,"201051344000955","219011344069620",29.56,30.50,0,314.10,404.87,103.3,97.8,0.495,753996.2,753996.2,11493,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513512,2151965.00
06/26/2017 17:45,2,2.336,ACTIVE,214.41,419.00,59.986,1498513503,"274151322000094","219011344069620",39.26,38.40,0,399.76,449.95,92.5,87.3,0.358,827611.8,827611.8,11698,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513513,2151966.00
06/26/2017 17:45,2,3.564,ACTIVE,217.35,352.87,59.986,1498513503,"201051344000579","219011344069620",29.56,29.30,0,318.30,394.05,106.8,101.1,0.499,763470.5,763470.5,11477,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513514,2151967.00
06/26/2017 17:45,2,3.551,ACTIVE,216.22,351.07,59.986,1498513503,"201051344000890","219011344069620",29.34,31.00,0,324.62,380.52,105.5,99.9,0.477,748016.3,748016.3,11490,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513515,2151968.00
06/26/2017 17:45,2,3.461,ACTIVE,216.67,351.97,59.954,1498513503,"201051344000438","219011344069620",29.78,30.80,0,324.32,386.53,104.3,98.7,0.491,750610.3,750610.3,11479,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513516,2151969.00
06/26/2017 17:45,2,3.492,ACTIVE,216.45,357.68,59.981,1498513503,"201051344000417","219011344069620",19.20,28.50,0,325.52,393.15,67.9,63.6,0.579,683186.3,683186.3,11507,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513517,2151970.00
06/26/2017 17:45,2,3.543,ACTIVE,213.96,360.38,59.981,1498513503,"274151322000083","219011344069620",29.04,39.30,0,333.93,371.21,104.2,98.6,0.424,996246.4,996246.4,11413,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513518,2151971.00
06/26/2017 17:45,2,3.652,ACTIVE,215.09,356.78,59.965,1498513503,"274151322000076","219011344069620",29.68,41.30,0,333.63,372.11,109.7,104.0,0.420,1062864.6,1062864.6,11415,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513519,2151972.00
06/26/2017 17:45,2,3.533,ACTIVE,216.67,352.27,59.986,1498513503,"201051344000868","219011344069620",29.48,25.30,0,328.52,384.13,105.5,99.9,0.482,743770.3,743770.3,11490,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513520,2151973.00
06/26/2017 17:45,2,3.764,ACTIVE,214.19,355.88,59.975,1498513503,"274151322000095","219011344069620",29.44,40.20,0,332.13,374.51,112.2,106.4,0.424,1052605.9,1052605.9,11427,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513521,2151974.00
06/26/2017 17:45,2,3.586,ACTIVE,217.35,360.08,60.002,1498513503,"201051344000988","219011344069620",19.24,23.50,0,321.01,395.85,69.9,65.5,0.575,655440.2,655440.2,11477,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513522,2151975.00
06/26/2017 17:45,2,3.609,ACTIVE,216.45,350.47,59.981,1498513503,"201051344001025","219011344069620",29.80,29.50,0,330.03,388.04,108.8,103.1,0.495,750581.5,750581.5,11495,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513522,2151976.00
06/26/2017 17:45,2,3.523,ACTIVE,217.58,352.57,59.949,1498513503,"201051344000458","219011344069620",29.54,27.80,0,334.84,382.03,105.3,99.8,0.499,755430.6,755430.6,11468,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513523,2151977.00
06/26/2017 17:45,2,3.521,ACTIVE,218.03,353.47,59.986,1498513503,"201051344000853","219011344069620",29.86,25.50,0,332.43,389.54,106.4,100.8,0.499,756362.5,756362.5,11479,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513524,2151978.00
06/26/2017 17:45,2,3.529,ACTIVE,216.00,351.67,59.981,1498513503,"201051344000685","219011344069620",29.44,29.30,0,313.20,411.18,105.1,99.5,0.508,750557.6,750557.6,11505,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513525,2151979.00
06/26/2017 17:45,2,3.535,ACTIVE,216.90,351.97,59.981,1498513503,"201051344000917","219011344069620",29.74,29.80,0,325.22,389.24,106.5,100.9,0.499,747190.3,747190.3,11494,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513526,2151980.00
06/26/2017 17:45,2,3.574,ACTIVE,216.22,351.37,59.975,1498513503,"201051344001145","219011344069620",29.46,28.30,0,321.31,389.24,106.7,101.0,0.491,755192.9,755192.9,11485,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513527,2151981.00
06/26/2017 17:45,2,3.557,ACTIVE,217.13,352.27,59.975,1498513503,"201051344000651","219011344069620",29.52,29.00,0,323.11,388.34,106.3,100.7,0.491,743861.8,743861.8,11484,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513528,2151982.00
