ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 17:45,2,3.326,ACTIVE,213.96,346.56,59.970,1498513503,"274151322000088","219011344069620",28.77,35.80,0,331.53,370.30,96.8,91.5,0.362,955482.3,955482.3,11414,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513529,2151983.00
06/26/2017 17:45,2,2.338,ACTIVE,215.09,429.82,59.975,1498513503,"274151322000068","219011344069620",39.34,39.50,0,402.46,454.16,93.5,88.3,0.354,828157.2,828157.2,11712,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513530,2151984.00
06/26/2017 17:45,2,3.527,ACTIVE,216.67,352.57,59.975,1498513503,"201051344001135","219011344069620",29.48,29.50,0,315.90,385.33,105.4,99.8,0.486,739287.7,739287.7,11473,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513531,2151985.00
06/26/2017 17:45,2,3.535,ACTIVE,216.45,352.57,59.981,1498513503,"201051344000594","219011344069620",29.58,32.60,0,333.63,379.92,105.9,100.3,0.491,758384.9,758384.9,11476,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513531,2151986.00
06/26/2017 17:45,2,3.488,ACTIVE,217.13,351.67,59.981,1498513503,"201051344001203","219011344069620",29.82,29.50,0,333.93,384.13,105.3,99.7,0.486,748774.8,748774.8,11515,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513532,2151987.00
06/26/2017 17:45,2,3.387,ACTIVE,214.19,343.85,59.965,1498513503,"274151322000054","219011344069620",28.27,35.20,0,331.23,375.11,96.9,91.6,0.371,972441.5,972441.5,11395,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513533,2151988.00
06/26/2017 17:45,2,3.514,ACTIVE,216.90,351.37,59.970,1498513503,"201051344000867","219011344069620",29.62,28.30,0,334.54,379.62,105.4,99.8,0.486,742584.3,742584.3,11508,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513534,2151989.00
06/26/2017 17:45,2,3.389,ACTIVE,217.13,352.87,59.975,1498513503,"201051344001093","219011344069620",29.58,28.00,0,324.92,389.84,101.5,96.0,0.460,747090.3,747090.3,11502,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513535,2151990.00
06/26/2017 17:45,2,3.504,ACTIVE,217.13,352.57,59.981,1498513503,"201051344000900","219011344069620",29.74,25.30,0,320.11,382.33,105.5,99.9,0.486,764137.0,764137.0,11489,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513536,2151991.00
06/26/2017 17:45,2,3.426,ACTIVE,217.13,352.27,59.981,1498513503,"201051344000648","219011344069620",29.42,26.00,0,327.62,383.53,102.1,96.6,0.482,752238.5,752238.5,11477,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513537,2151992.00
06/26/2017 17:45,2,3.523,ACTIVE,217.35,353.47,59.975,1498513503,"201051344000569","219011344069620",29.62,26.50,0,318.91,385.63,105.7,100.1,0.495,766269.0,766269.0,11456,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513538,2151993.00
06/26/2017 17:45,2,3.494,ACTIVE,217.35,352.27,59.970,1498513503,"201051344000983","219011344069620",30.08,26.80,0,325.82,387.44,106.3,100.7,0.504,756826.4,756826.4,11481,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513539,2151994.00
06/26/2017 17:45,2,3.551,ACTIVE,217.35,351.97,59.986,1498513503,"201051344001158","219011344069620",29.14,26.80,0,337.84,382.93,104.9,99.3,0.495,741738.7,741738.7,11485,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513540,2151995.00
06/26/2017 17:45,2,3.465,ACTIVE,217.58,354.07,60.002,1498513503,"201051344000576","219011344069620",29.32,25.80,0,325.22,383.23,103.0,97.4,0.482,756300.7,756300.7,11485,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513541,2151996.00
06/26/2017 17:45,2,3.406,ACTIVE,214.41,356.78,59.965,1498513503,"274151322000087","219011344069620",29.00,47.50,0,333.93,379.62,100.0,94.6,0.367,946237.9,946237.9,11577,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498513542,2151997.00
06/26/2017 18:00,2,2.957,ACTIVE,216.67,350.47,59.996,1498514403,"201051344000645","219011344069620",29.12,26.80,0,335.74,376.92,87.2,82.2,0.398,755266.1,755266.1,11469,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514405,2151998.00
06/26/2017 18:00,2,2.832,ACTIVE,213.96,352.57,59.986,1498514403,"274151322000085","219011344069620",28.45,35.80,0,334.54,365.80,81.5,76.8,0.318,968217.9,968217.9,11403,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514405,2151999.00
06/26/2017 18:00,2,2.998,ACTIVE,216.45,351.67,59.996,1498514403,"201051344000633","219011344069620",29.38,28.50,0,335.14,377.52,89.3,84.3,0.420,741993.2,741993.2,11517,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514407,2152000.00
06/26/2017 18:00,2,2.975,ACTIVE,216.67,350.17,59.954,1498514403,"201051344000469","219011344069620",29.58,24.00,0,334.84,377.22,89.1,84.1,0.429,745356.1,745356.1,11488,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514408,2152001.00
06/26/2017 18:00,2,2.979,ACTIVE,215.54,349.86,59.991,1498514403,"201051344000646","219011344069620",29.54,29.00,0,333.63,375.41,89.2,84.1,0.429,740596.7,740596.7,11485,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514409,2152002.00
06/26/2017 18:00,2,2.930,ACTIVE,213.96,349.56,59.991,1498514403,"274151322000052","219011344069620",28.94,38.60,0,333.63,366.40,85.9,81.0,0.327,1006429.6,1006429.6,11411,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514410,2152003.00
06/26/2017 18:00,2,3.201,ACTIVE,216.22,351.07,59.996,1498514403,"201051344000585","219011344069620",29.34,28.50,0,334.54,377.82,95.2,89.9,0.442,753208.5,753208.5,11484,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514410,2152004.00
06/26/2017 18:00,2,2.949,ACTIVE,215.54,348.66,60.002,1498514403,"201051344001230","219011344069620",29.34,29.30,0,333.93,373.91,87.7,82.7,0.407,745210.0,745210.0,11499,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514411,2152005.00
06/26/2017 18:00,2,2.990,ACTIVE,216.45,350.47,59.986,1498514403,"201051344000582","219011344069620",29.08,29.30,0,334.84,376.62,88.1,83.1,0.411,734611.4,734611.4,11474,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514412,2152006.00
06/26/2017 18:00,2,2.896,ACTIVE,215.32,348.06,59.944,1498514403,"201051344000955","219011344069620",29.42,30.30,0,333.33,374.21,86.3,81.4,0.402,754018.7,754018.7,11494,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514413,2152007.00
06/26/2017 18:00,2,2.006,ACTIVE,214.41,418.39,59.996,1498514403,"274151322000094","219011344069620",37.71,36.80,0,397.05,460.78,76.7,72.1,0.539,827631.8,827631.8,11699,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514414,2152008.00
06/26/2017 18:00,2,3.021,ACTIVE,216.67,349.86,60.002,1498514403,"201051344000579","219011344069620",29.34,29.00,0,335.44,378.72,89.8,84.7,0.415,763493.8,763493.8,11478,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514415,2152009.00
06/26/2017 18:00,2,2.941,ACTIVE,215.32,348.06,60.044,1498514403,"201051344000890","219011344069620",29.66,30.30,0,333.93,375.41,88.3,83.4,0.407,748039.2,748039.2,11491,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514416,2152010.00
06/26/2017 18:00,2,2.912,ACTIVE,216.22,348.96,60.007,1498514403,"201051344000438","219011344069620",29.44,30.80,0,334.84,376.31,86.8,81.9,0.411,750633.0,750633.0,11480,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514417,2152011.00
06/26/2017 18:00,2,2.947,ACTIVE,215.54,354.37,59.986,1498514403,"201051344000417","219011344069620",19.04,27.50,0,334.54,385.33,56.9,53.0,0.477,683200.9,683200.9,11508,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514418,2152012.00
06/26/2017 18:00,2,2.967,ACTIVE,213.51,354.37,59.991,1498514403,"274151322000083","219011344069620",29.06,38.20,0,333.93,367.30,87.2,82.3,0.345,996269.1,996269.1,11414,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514419,2152013.00
06/26/2017 18:00,2,3.031,ACTIVE,214.41,350.47,59.996,1498514403,"274151322000076","219011344069620",29.80,39.80,0,334.84,368.80,91.5,86.4,0.354,1062888.5,1062888.5,11416,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514419,2152014.00
06/26/2017 18:00,2,2.924,ACTIVE,216.00,348.96,59.996,1498514403,"201051344000868","219011344069620",29.60,25.50,0,333.93,376.01,87.7,82.7,0.402,743793.2,743793.2,11491,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514420,2152015.00
06/26/2017 18:00,2,3.143,ACTIVE,213.51,349.26,59.991,1498514403,"274151322000095","219011344069620",29.52,38.60,0,334.24,369.40,94.0,88.8,0.354,1052630.4,1052630.4,11428,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514421,2152016.00
06/26/2017 18:00,2,2.992,ACTIVE,216.67,357.08,59.996,1498514403,"201051344000988","219011344069620",19.12,23.30,0,336.04,389.84,58.0,54.1,0.491,655455.2,655455.2,11478,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514422,2152017.00
06/26/2017 18:00,2,3.021,ACTIVE,216.22,349.86,59.986,1498514403,"201051344001025","219011344069620",29.72,29.80,0,334.54,376.62,90.9,85.8,0.411,750605.2,750605.2,11496,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514423,2152018.00
06/26/2017 18:00,2,2.926,ACTIVE,216.22,349.56,59.986,1498514403,"201051344000458","219011344069620",29.50,27.50,0,335.74,376.62,87.5,82.5,0.420,755453.5,755453.5,11469,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514424,2152019.00
06/26/2017 18:00,2,2.955,ACTIVE,217.13,351.97,60.002,1498514403,"201051344000853","219011344069620",29.50,26.30,0,338.74,380.22,88.4,83.4,0.415,756385.6,756385.6,11480,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514425,2152020.00
06/26/2017 18:00,2,2.934,ACTIVE,215.77,348.96,59.991,1498514403,"201051344000685","219011344069620",29.40,29.30,0,334.24,376.01,87.3,82.4,0.420,750580.4,750580.4,11506,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514426,2152021.00
06/26/2017 18:00,2,3.006,ACTIVE,216.00,348.36,59.975,1498514403,"201051344000917","219011344069620",29.20,29.30,0,333.63,376.92,88.9,83.9,0.415,747213.5,747213.5,11495,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514427,2152022.00
06/26/2017 18:00,2,2.986,ACTIVE,215.32,348.66,59.986,1498514403,"201051344001145","219011344069620",29.46,28.00,0,335.14,376.31,89.1,84.1,0.407,755216.1,755216.1,11486,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514428,2152023.00
06/26/2017 18:00,2,2.975,ACTIVE,216.45,349.56,59.986,1498514403,"201051344000651","219011344069620",29.46,28.80,0,335.74,376.62,88.8,83.8,0.402,743884.9,743884.9,11485,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514429,2152024.00
06/26/2017 18:00,2,2.746,ACTIVE,213.96,342.35,59.991,1498514403,"274151322000088","219011344069620",28.84,34.80,0,333.93,366.10,80.3,75.6,0.301,955503.2,955503.2,11415,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514430,2152025.00
06/26/2017 18:00,2,1.848,ACTIVE,214.41,444.24,59.981,1498514403,"274151322000068","219011344069620",40.43,38.60,0,396.15,464.98,76.5,71.9,0.535,828177.3,828177.3,11713,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514431,2152026.00
06/26/2017 18:00,2,2.951,ACTIVE,216.00,348.06,59.975,1498514403,"201051344001135","219011344069620",29.44,28.50,0,334.54,375.41,88.0,83.0,0.402,739310.6,739310.6,11474,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514431,2152027.00
06/26/2017 18:00,2,2.998,ACTIVE,215.54,348.36,59.991,1498514403,"201051344000594","219011344069620",29.24,31.80,0,333.93,376.31,88.8,83.8,0.411,758408.0,758408.0,11477,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514432,2152028.00
06/26/2017 18:00,2,2.973,ACTIVE,216.00,348.66,59.991,1498514403,"201051344001203","219011344069620",29.20,29.30,0,336.34,376.31,88.0,83.0,0.411,748797.7,748797.7,11516,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514433,2152029.00
06/26/2017 18:00,2,2.840,ACTIVE,214.19,346.86,59.975,1498514403,"274151322000054","219011344069620",28.21,34.80,0,333.63,366.10,81.1,76.4,0.309,972462.5,972462.5,11396,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514434,2152030.00
06/26/2017 18:00,2,2.969,ACTIVE,216.22,348.96,59.981,1498514403,"201051344000867","219011344069620",29.36,27.50,0,334.54,375.71,88.2,83.3,0.402,742607.2,742607.2,11509,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514435,2152031.00
06/26/2017 18:00,2,2.850,ACTIVE,216.00,348.96,59.986,1498514403,"201051344001093","219011344069620",29.32,28.00,0,334.54,375.11,84.6,79.8,0.384,747112.3,747112.3,11503,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514436,2152032.00
06/26/2017 18:00,2,2.920,ACTIVE,216.45,349.86,60.028,1498514403,"201051344000900","219011344069620",29.72,25.50,0,334.24,377.22,87.8,82.8,0.402,764159.9,764159.9,11490,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514437,2152033.00
06/26/2017 18:00,2,2.842,ACTIVE,216.45,348.66,60.007,1498514403,"201051344000648","219011344069620",29.46,26.00,0,335.44,375.71,84.8,79.9,0.398,752260.5,752260.5,11478,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514438,2152034.00
06/26/2017 18:00,2,2.939,ACTIVE,216.00,349.56,59.981,1498514403,"201051344000569","219011344069620",29.66,26.50,0,334.84,377.22,88.3,83.4,0.411,766291.9,766291.9,11457,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514439,2152035.00
06/26/2017 18:00,2,2.965,ACTIVE,216.45,350.47,59.970,1498514403,"201051344000983","219011344069620",29.72,26.00,0,334.54,377.22,89.2,84.2,0.424,756849.6,756849.6,11482,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514440,2152036.00
06/26/2017 18:00,2,2.951,ACTIVE,216.67,349.56,59.975,1498514403,"201051344001158","219011344069620",29.44,27.00,0,334.84,376.62,88.0,83.1,0.415,741761.5,741761.5,11486,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514441,2152037.00
06/26/2017 18:00,2,2.861,ACTIVE,216.67,350.47,59.965,1498514403,"201051344000576","219011344069620",29.68,25.00,0,337.84,379.02,86.1,81.1,0.407,756323.0,756323.0,11486,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514442,2152038.00
06/26/2017 18:00,2,2.861,ACTIVE,213.74,341.15,59.970,1498514403,"274151322000087","219011344069620",29.02,46.60,0,333.93,365.49,84.0,79.2,0.301,946259.6,946259.6,11578,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498514443,2152039.00
06/26/2017 18:15,2,2.525,ACTIVE,216.00,359.18,59.981,1498515303,"201051344000645","219011344069620",29.22,25.00,0,318.91,390.14,74.8,70.3,0.614,755285.6,755285.6,11470,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515304,2152040.00
06/26/2017 18:15,2,2.438,ACTIVE,213.51,351.37,59.996,1498515303,"274151322000085","219011344069620",28.45,33.00,0,328.82,378.12,70.3,66.0,0.477,968236.1,968236.1,11404,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515305,2152041.00
06/26/2017 18:15,2,2.574,ACTIVE,215.77,360.69,59.938,1498515303,"201051344000633","219011344069620",29.56,27.30,0,318.30,390.74,77.1,72.5,0.658,742013.1,742013.1,11518,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515306,2152042.00
06/26/2017 18:15,2,2.559,ACTIVE,215.77,360.08,59.991,1498515303,"201051344000469","219011344069620",29.60,23.50,0,318.30,390.74,76.8,72.2,0.658,745376.0,745376.0,11489,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515307,2152043.00
06/26/2017 18:15,2,2.596,ACTIVE,215.09,359.78,59.970,1498515303,"201051344000646","219011344069620",29.34,28.00,0,318.00,390.44,77.1,72.5,0.658,740616.6,740616.6,11486,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515308,2152044.00
06/26/2017 18:15,2,2.500,ACTIVE,213.51,365.19,59.981,1498515303,"274151322000052","219011344069620",29.36,36.00,0,326.42,378.12,74.3,69.8,0.526,1006448.8,1006448.8,11412,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515309,2152045.00
06/26/2017 18:15,2,2.783,ACTIVE,216.00,350.17,59.991,1498515303,"201051344000585","219011344069620",29.50,27.30,0,334.54,371.81,83.2,78.4,0.389,753229.9,753229.9,11485,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515310,2152046.00
06/26/2017 18:15,2,2.492,ACTIVE,215.09,358.58,59.970,1498515303,"201051344001230","219011344069620",29.90,27.30,0,318.30,388.04,75.5,70.9,0.628,745229.6,745229.6,11500,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515311,2152047.00
06/26/2017 18:15,2,2.564,ACTIVE,216.22,360.38,59.970,1498515303,"201051344000582","219011344069620",29.38,27.50,0,315.30,391.64,76.3,71.7,0.632,734631.1,734631.1,11475,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515312,2152048.00
06/26/2017 18:15,2,2.488,ACTIVE,214.87,357.68,59.975,1498515303,"201051344000955","219011344069620",29.58,28.30,0,319.21,388.64,74.6,70.1,0.632,754038.0,754038.0,11495,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515312,2152049.00
06/26/2017 18:15,2,1.617,ACTIVE,213.29,440.64,59.959,1498515303,"274151322000094","219011344069620",40.10,33.00,0,394.95,462.58,65.5,61.3,0.455,827648.9,827648.9,11700,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515313,2152050.00
06/26/2017 18:15,2,2.598,ACTIVE,215.77,349.56,59.938,1498515303,"201051344000579","219011344069620",29.74,27.80,0,335.14,371.81,78.3,73.7,0.358,763514.0,763514.0,11479,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515314,2152051.00
06/26/2017 18:15,2,2.584,ACTIVE,215.09,358.58,59.970,1498515303,"201051344000890","219011344069620",29.38,29.30,0,318.30,389.84,76.9,72.3,0.628,748059.1,748059.1,11492,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515315,2152052.00
06/26/2017 18:15,2,2.541,ACTIVE,215.54,359.78,59.981,1498515303,"201051344000438","219011344069620",29.26,29.00,0,319.51,390.74,75.3,70.8,0.628,750652.5,750652.5,11481,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515316,2152053.00
06/26/2017 18:15,2,2.566,ACTIVE,215.54,353.47,59.970,1498515303,"201051344000417","219011344069620",19.06,26.80,0,333.33,377.52,49.5,45.9,0.420,683213.5,683213.5,11509,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515317,2152054.00
06/26/2017 18:15,2,2.592,ACTIVE,213.06,360.38,59.959,1498515303,"274151322000083","219011344069620",29.16,36.30,0,329.73,377.52,76.5,71.9,0.548,996288.9,996288.9,11415,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515318,2152055.00
06/26/2017 18:15,2,2.686,ACTIVE,213.96,351.67,59.965,1498515303,"274151322000076","219011344069620",29.54,37.80,0,335.14,364.29,80.3,75.6,0.314,1062909.3,1062909.3,11417,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515319,2152056.00
06/26/2017 18:15,2,2.537,ACTIVE,215.32,359.18,59.933,1498515303,"201051344000868","219011344069620",29.60,24.30,0,318.30,388.64,76.1,71.6,0.623,743812.9,743812.9,11492,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515320,2152057.00
06/26/2017 18:15,2,2.748,ACTIVE,213.51,352.57,59.996,1498515303,"274151322000095","219011344069620",29.70,37.00,0,333.33,364.89,82.6,77.8,0.309,1052651.8,1052651.8,11429,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515321,2152058.00
06/26/2017 18:15,2,2.600,ACTIVE,215.54,354.97,59.975,1498515303,"201051344000988","219011344069620",19.24,22.80,0,335.44,380.52,50.7,47.0,0.415,655468.2,655468.2,11479,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515321,2152059.00
06/26/2017 18:15,2,2.656,ACTIVE,215.77,348.66,59.986,1498515303,"201051344001025","219011344069620",29.56,28.30,0,334.84,370.90,79.5,74.9,0.358,750625.8,750625.8,11497,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515322,2152060.00
06/26/2017 18:15,2,2.521,ACTIVE,215.77,360.08,59.981,1498515303,"201051344000458","219011344069620",29.80,26.00,0,316.20,390.44,76.0,71.5,0.645,755473.3,755473.3,11470,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515323,2152061.00
06/26/2017 18:15,2,2.559,ACTIVE,216.22,361.59,59.970,1498515303,"201051344000853","219011344069620",29.68,25.00,0,319.81,394.95,77.0,72.4,0.650,756405.6,756405.6,11481,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515324,2152062.00
06/26/2017 18:15,2,2.568,ACTIVE,215.54,360.99,59.975,1498515303,"201051344000685","219011344069620",29.30,27.50,0,316.50,390.14,76.2,71.6,0.663,750600.2,750600.2,11507,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515325,2152063.00
06/26/2017 18:15,2,2.617,ACTIVE,215.77,349.86,59.954,1498515303,"201051344000917","219011344069620",29.36,28.50,0,333.03,370.60,77.9,73.3,0.358,747233.7,747233.7,11496,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515326,2152064.00
06/26/2017 18:15,2,2.598,ACTIVE,215.54,349.26,59.970,1498515303,"201051344001145","219011344069620",29.62,27.30,0,333.93,370.60,78.0,73.3,0.354,755236.3,755236.3,11487,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515327,2152065.00
06/26/2017 18:15,2,2.586,ACTIVE,216.00,360.99,59.965,1498515303,"201051344000651","219011344069620",29.50,27.80,0,318.00,391.64,77.3,72.7,0.636,743905.0,743905.0,11486,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515328,2152066.00
06/26/2017 18:15,2,2.391,ACTIVE,213.29,353.77,60.039,1498515303,"274151322000088","219011344069620",28.75,31.80,0,329.73,379.32,69.6,65.3,0.482,955521.3,955521.3,11416,0,0,0,L,1151911521,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515329,2152067.00
06/26/2017 18:15,2,1.637,ACTIVE,214.41,438.53,59.965,1498515303,"274151322000068","219011344069620",40.16,34.80,0,394.05,464.98,66.8,62.5,0.451,828194.6,828194.6,11714,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515330,2152068.00
06/26/2017 18:15,2,2.572,ACTIVE,215.77,359.18,59.970,1498515303,"201051344001135","219011344069620",29.38,27.50,0,320.11,389.24,76.6,72.0,0.632,739330.5,739330.5,11475,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515331,2152069.00
06/26/2017 18:15,2,2.551,ACTIVE,215.32,359.78,59.986,1498515303,"201051344000594","219011344069620",29.78,30.00,0,318.61,389.54,77.0,72.4,0.641,758428.0,758428.0,11478,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515332,2152070.00
06/26/2017 18:15,2,2.539,ACTIVE,216.00,359.78,59.986,1498515303,"201051344001203","219011344069620",29.66,28.00,0,315.60,391.04,76.3,71.8,0.636,748817.5,748817.5,11517,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515333,2152071.00
06/26/2017 18:15,2,2.438,ACTIVE,213.51,350.77,59.965,1498515303,"274151322000054","219011344069620",28.47,31.80,0,328.52,379.32,70.2,65.8,0.486,972480.7,972480.7,11397,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515334,2152072.00
06/26/2017 18:15,2,2.562,ACTIVE,215.77,359.48,59.986,1498515303,"201051344000867","219011344069620",29.38,26.30,0,317.10,388.94,76.3,71.7,0.619,742627.1,742627.1,11510,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515335,2152073.00
06/26/2017 18:15,2,2.416,ACTIVE,216.00,360.38,59.986,1498515303,"201051344001093","219011344069620",29.64,26.00,0,317.40,389.54,72.5,68.1,0.592,747131.2,747131.2,11504,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515336,2152074.00
06/26/2017 18:15,2,2.494,ACTIVE,215.77,360.08,60.012,1498515303,"201051344000900","219011344069620",29.94,24.00,0,318.30,389.84,75.6,71.0,0.623,764179.7,764179.7,11491,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515336,2152075.00
06/26/2017 18:15,2,2.443,ACTIVE,216.00,358.88,59.981,1498515303,"201051344000648","219011344069620",29.46,24.00,0,318.30,390.44,72.9,68.5,0.605,752279.6,752279.6,11479,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515337,2152076.00
06/26/2017 18:15,2,2.521,ACTIVE,216.22,360.99,59.970,1498515303,"201051344000569","219011344069620",29.82,25.80,0,317.40,390.44,76.0,71.5,0.636,766311.8,766311.8,11458,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515338,2152077.00
06/26/2017 18:15,2,2.566,ACTIVE,216.22,361.29,59.986,1498515303,"201051344000983","219011344069620",29.70,25.50,0,319.51,390.44,77.3,72.7,0.658,756869.6,756869.6,11483,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515339,2152078.00
06/26/2017 18:15,2,2.537,ACTIVE,216.00,361.29,59.981,1498515303,"201051344001158","219011344069620",29.50,25.50,0,317.40,390.44,75.8,71.3,0.636,741781.2,741781.2,11487,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515340,2152079.00
06/26/2017 18:15,2,2.455,ACTIVE,216.22,360.99,59.986,1498515303,"201051344000576","219011344069620",29.60,23.80,0,318.30,392.55,73.6,69.1,0.605,756342.2,756342.2,11487,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515341,2152080.00
06/26/2017 18:15,2,2.473,ACTIVE,213.51,354.67,59.975,1498515303,"274151322000087","219011344069620",28.90,43.00,0,330.03,379.92,72.4,67.9,0.477,946278.4,946278.4,11579,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498515342,2152081.00
06/26/2017 18:30,2,1.936,ACTIVE,214.64,354.37,59.981,1498516204,"201051344000645","219011344069620",29.46,23.30,0,336.34,391.94,57.8,53.8,0.473,755301.0,755301.0,11471,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516205,2152082.00
06/26/2017 18:30,2,1.898,ACTIVE,212.61,344.15,59.981,1498516204,"274151322000085","219011344069620",28.61,30.50,0,333.03,376.92,55.0,51.1,0.376,968250.6,968250.6,11405,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516206,2152083.00
06/26/2017 18:30,2,2.025,ACTIVE,214.41,355.88,60.007,1498516204,"201051344000633","219011344069620",29.28,25.00,0,334.24,393.15,60.1,56.1,0.508,742029.1,742029.1,11519,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516206,2152084.00
06/26/2017 18:30,2,1.975,ACTIVE,214.19,354.07,59.959,1498516204,"201051344000469","219011344069620",29.78,21.80,0,335.44,393.15,59.6,55.6,0.495,745391.8,745391.8,11490,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516207,2152085.00
06/26/2017 18:30,2,2.031,ACTIVE,213.51,353.47,59.965,1498516204,"201051344000646","219011344069620",29.34,25.50,0,333.63,390.14,60.4,56.4,0.504,740632.6,740632.6,11487,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516208,2152086.00
06/26/2017 18:30,2,1.975,ACTIVE,211.93,353.47,59.965,1498516204,"274151322000052","219011344069620",29.12,32.60,0,332.43,380.82,58.2,54.3,0.398,1006464.2,1006464.2,11413,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516209,2152087.00
06/26/2017 18:30,2,2.193,ACTIVE,214.41,356.18,60.002,1498516204,"201051344000585","219011344069620",29.72,25.30,0,320.41,394.65,66.0,61.8,0.552,753247.3,753247.3,11486,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516210,2152088.00
06/26/2017 18:30,2,1.971,ACTIVE,213.51,351.37,60.028,1498516204,"201051344001230","219011344069620",29.40,25.00,0,332.43,387.74,58.7,54.7,0.491,745245.3,745245.3,11501,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516211,2152089.00
06/26/2017 18:30,2,2.029,ACTIVE,214.64,354.97,59.965,1498516204,"201051344000582","219011344069620",28.92,25.30,0,334.84,394.65,59.5,55.5,0.491,734646.9,734646.9,11476,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516212,2152090.00
06/26/2017 18:30,2,1.930,ACTIVE,213.51,353.17,60.023,1498516204,"201051344000955","219011344069620",29.48,26.50,0,332.43,388.34,57.6,53.7,0.482,754053.3,754053.3,11496,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516213,2152091.00
06/26/2017 18:30,2,1.275,ACTIVE,212.38,424.71,59.975,1498516204,"274151322000094","219011344069620",40.02,31.50,0,393.45,461.08,51.9,48.1,0.354,827662.6,827662.6,11701,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516214,2152092.00
06/26/2017 18:30,2,2.049,ACTIVE,214.19,354.37,59.970,1498516204,"201051344000579","219011344069620",29.44,25.50,0,321.31,394.05,61.2,57.1,0.499,763530.2,763530.2,11480,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516215,2152093.00
06/26/2017 18:30,2,2.029,ACTIVE,213.74,352.87,59.981,1498516204,"201051344000890","219011344069620",29.32,26.80,0,333.63,390.74,60.2,56.2,0.491,748075.1,748075.1,11493,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516216,2152094.00
06/26/2017 18:30,2,1.951,ACTIVE,214.19,352.87,59.965,1498516204,"201051344000438","219011344069620",29.74,26.80,0,335.14,390.44,58.8,54.8,0.499,750668.1,750668.1,11482,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516216,2152095.00
06/26/2017 18:30,2,1.992,ACTIVE,214.19,348.96,59.970,1498516204,"201051344000417","219011344069620",19.18,25.50,0,335.44,374.21,38.7,35.5,0.323,683223.6,683223.6,11510,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516217,2152096.00
06/26/2017 18:30,2,2.057,ACTIVE,211.93,350.17,59.965,1498516204,"274151322000083","219011344069620",29.02,32.40,0,332.43,377.22,60.4,56.4,0.429,996304.8,996304.8,11416,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516218,2152097.00
06/26/2017 18:30,2,2.084,ACTIVE,212.61,348.96,59.970,1498516204,"274151322000076","219011344069620",29.72,33.30,0,328.82,382.33,62.8,58.7,0.446,1062925.9,1062925.9,11418,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516219,2152098.00
06/26/2017 18:30,2,2.002,ACTIVE,213.51,352.87,59.949,1498516204,"201051344000868","219011344069620",29.12,22.50,0,334.54,389.54,59.0,55.1,0.477,743828.7,743828.7,11493,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516220,2152099.00
06/26/2017 18:30,2,2.180,ACTIVE,211.70,346.86,60.007,1498516204,"274151322000095","219011344069620",29.48,32.80,0,329.43,378.12,65.0,60.8,0.446,1052669.0,1052669.0,11430,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516221,2152100.00
06/26/2017 18:30,2,2.033,ACTIVE,213.96,350.17,59.933,1498516204,"201051344000988","219011344069620",19.10,22.30,0,335.44,378.72,39.3,36.0,0.327,655478.5,655478.5,11480,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516222,2152101.00
06/26/2017 18:30,2,2.072,ACTIVE,213.96,354.37,59.975,1498516204,"201051344001025","219011344069620",29.70,25.50,0,319.81,391.04,62.4,58.3,0.504,750642.3,750642.3,11498,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516223,2152102.00
06/26/2017 18:30,2,1.992,ACTIVE,213.96,353.47,59.959,1498516204,"201051344000458","219011344069620",29.36,24.00,0,336.04,393.75,59.3,55.3,0.499,755489.0,755489.0,11471,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516224,2152103.00
06/26/2017 18:30,2,1.963,ACTIVE,214.64,354.97,60.018,1498516204,"201051344000853","219011344069620",29.94,23.30,0,336.94,396.15,59.6,55.6,0.495,756421.5,756421.5,11482,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516225,2152104.00
06/26/2017 18:30,2,1.996,ACTIVE,213.96,354.37,59.954,1498516204,"201051344000685","219011344069620",29.32,25.50,0,334.84,390.74,59.3,55.3,0.517,750615.9,750615.9,11508,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516225,2152105.00
06/26/2017 18:30,2,2.059,ACTIVE,214.19,354.97,59.959,1498516204,"201051344000917","219011344069620",29.18,25.80,0,318.30,391.64,60.9,56.8,0.504,747249.8,747249.8,11497,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516226,2152106.00
06/26/2017 18:30,2,2.012,ACTIVE,214.19,354.37,59.975,1498516204,"201051344001145","219011344069620",29.94,24.50,0,318.91,391.04,61.0,57.0,0.499,755252.4,755252.4,11488,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516227,2152107.00
06/26/2017 18:30,2,2.027,ACTIVE,214.19,354.37,59.949,1498516204,"201051344000651","219011344069620",29.42,25.00,0,335.74,394.35,60.4,56.4,0.491,743921.0,743921.0,11487,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516228,2152108.00
06/26/2017 18:30,2,1.836,ACTIVE,211.70,344.45,60.018,1498516204,"274151322000088","219011344069620",28.92,29.50,0,332.43,373.91,53.8,50.0,0.367,955535.6,955535.6,11417,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516229,2152109.00
06/26/2017 18:30,2,1.350,ACTIVE,212.61,413.59,60.002,1498516204,"274151322000068","219011344069620",38.55,32.80,0,394.05,459.87,52.8,49.0,0.362,828208.3,828208.3,11715,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516230,2152110.00
06/26/2017 18:30,2,2.004,ACTIVE,213.74,352.57,59.975,1498516204,"201051344001135","219011344069620",29.58,25.30,0,335.14,390.74,60.0,56.0,0.495,739346.4,739346.4,11476,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516231,2152111.00
06/26/2017 18:30,2,1.998,ACTIVE,213.29,352.57,60.018,1498516204,"201051344000594","219011344069620",29.62,27.30,0,333.33,389.54,60.0,56.0,0.499,758443.9,758443.9,11479,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516232,2152112.00
06/26/2017 18:30,2,1.967,ACTIVE,214.41,354.67,59.981,1498516204,"201051344001203","219011344069620",29.70,25.80,0,336.04,391.94,59.2,55.2,0.491,748833.3,748833.3,11518,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516233,2152113.00
06/26/2017 18:30,2,1.896,ACTIVE,211.93,354.37,60.002,1498516204,"274151322000054","219011344069620",28.53,29.50,0,332.73,378.72,54.9,51.0,0.371,972495.2,972495.2,11398,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516234,2152114.00
06/26/2017 18:30,2,2.016,ACTIVE,213.96,351.67,59.954,1498516204,"201051344000867","219011344069620",29.10,24.30,0,334.54,389.54,59.4,55.4,0.482,742642.8,742642.8,11511,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516235,2152115.00
06/26/2017 18:30,2,1.863,ACTIVE,214.19,353.47,59.975,1498516204,"201051344001093","219011344069620",29.64,24.50,0,336.04,388.94,56.0,52.1,0.451,747146.1,747146.1,11505,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516236,2152116.00
06/26/2017 18:30,2,1.943,ACTIVE,213.96,352.87,60.018,1498516204,"201051344000900","219011344069620",29.66,22.50,0,334.54,393.15,58.5,54.5,0.486,764195.2,764195.2,11492,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516237,2152117.00
06/26/2017 18:30,2,1.867,ACTIVE,213.74,351.67,59.954,1498516204,"201051344000648","219011344069620",29.70,22.80,0,335.44,390.44,56.2,52.4,0.473,752294.6,752294.6,11480,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516238,2152118.00
06/26/2017 18:30,2,1.975,ACTIVE,213.96,352.87,59.949,1498516204,"201051344000569","219011344069620",29.60,24.00,0,335.14,391.04,59.2,55.2,0.495,766327.5,766327.5,11459,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516239,2152119.00
06/26/2017 18:30,2,2.008,ACTIVE,214.19,353.47,59.996,1498516204,"201051344000983","219011344069620",29.56,23.50,0,334.84,392.55,60.2,56.2,0.513,756885.6,756885.6,11484,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516239,2152120.00
06/26/2017 18:30,2,1.990,ACTIVE,213.96,353.47,59.959,1498516204,"201051344001158","219011344069620",29.22,23.80,0,335.44,393.45,59.0,55.0,0.491,741796.9,741796.9,11488,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516240,2152121.00
06/26/2017 18:30,2,1.904,ACTIVE,214.64,354.07,59.996,1498516204,"201051344000576","219011344069620",29.36,22.50,0,335.74,392.85,56.6,52.7,0.477,756357.3,756357.3,11488,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516241,2152122.00
06/26/2017 18:30,2,1.939,ACTIVE,212.16,355.58,60.007,1498516204,"274151322000087","219011344069620",28.90,39.30,0,332.43,379.02,56.8,52.8,0.362,946293.4,946293.4,11580,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498516242,2152123.00
06/26/2017 18:45,2,1.482,ACTIVE,213.96,348.96,59.954,1498517104,"201051344000645","219011344069620",29.06,22.50,0,333.93,379.92,43.7,40.2,0.358,755312.7,755312.7,11472,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517105,2152124.00
06/26/2017 18:45,2,1.447,ACTIVE,212.83,344.15,60.007,1498517104,"274151322000085","219011344069620",28.55,28.80,0,332.13,365.19,41.9,38.5,0.287,968261.8,968261.8,11406,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517106,2152125.00
