ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 18:45,2,1.545,ACTIVE,213.96,350.47,59.986,1498517104,"201051344000633","219011344069620",29.32,23.80,0,333.63,381.12,45.9,42.4,0.389,742041.3,742041.3,11520,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517107,2152126.00
06/26/2017 18:45,2,1.520,ACTIVE,213.96,349.86,59.996,1498517104,"201051344000469","219011344069620",29.42,21.30,0,332.73,379.02,45.2,41.8,0.376,745403.9,745403.9,11491,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517108,2152127.00
06/26/2017 18:45,2,1.555,ACTIVE,213.51,350.17,59.991,1498517104,"201051344000646","219011344069620",29.44,24.50,0,331.83,379.62,46.4,42.9,0.389,740645.0,740645.0,11488,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517109,2152128.00
06/26/2017 18:45,2,1.514,ACTIVE,212.16,352.27,59.986,1498517104,"274151322000052","219011344069620",29.14,30.50,0,330.93,366.70,44.7,41.2,0.309,1006476.0,1006476.0,11414,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517110,2152129.00
06/26/2017 18:45,2,1.715,ACTIVE,214.19,351.37,59.986,1498517104,"201051344000585","219011344069620",29.74,24.00,0,334.24,382.63,51.7,47.9,0.420,753261.0,753261.0,11487,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517111,2152130.00
06/26/2017 18:45,2,1.486,ACTIVE,213.51,347.46,59.933,1498517104,"201051344001230","219011344069620",29.70,23.80,0,330.63,377.82,44.8,41.3,0.358,745257.2,745257.2,11502,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517112,2152131.00
06/26/2017 18:45,2,1.535,ACTIVE,214.19,349.86,59.975,1498517104,"201051344000582","219011344069620",29.34,24.30,0,333.03,380.22,45.6,42.1,0.371,734659.0,734659.0,11477,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517113,2152132.00
06/26/2017 18:45,2,1.488,ACTIVE,213.51,348.36,60.023,1498517104,"201051344000955","219011344069620",29.04,25.50,0,332.73,376.01,43.8,40.4,0.362,754065.0,754065.0,11497,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517113,2152133.00
06/26/2017 18:45,2,1.025,ACTIVE,212.38,411.78,59.986,1498517104,"274151322000094","219011344069620",38.03,30.30,0,332.13,449.05,39.5,36.2,0.270,827673.0,827673.0,11702,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517114,2152134.00
06/26/2017 18:45,2,1.566,ACTIVE,213.74,349.26,59.975,1498517104,"201051344000579","219011344069620",29.60,24.50,0,332.73,379.02,47.0,43.4,0.384,763542.7,763542.7,11481,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517115,2152135.00
06/26/2017 18:45,2,1.541,ACTIVE,213.74,348.36,59.981,1498517104,"201051344000890","219011344069620",29.58,25.50,0,332.13,378.72,46.1,42.6,0.367,748087.3,748087.3,11494,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517116,2152136.00
06/26/2017 18:45,2,1.480,ACTIVE,213.74,348.96,59.981,1498517104,"201051344000438","219011344069620",29.88,25.50,0,333.33,378.42,44.8,41.3,0.376,750680.0,750680.0,11483,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517117,2152137.00
06/26/2017 18:45,2,1.551,ACTIVE,213.96,345.66,59.986,1498517104,"201051344000417","219011344069620",18.92,24.80,0,332.13,366.40,29.7,26.8,0.239,683231.3,683231.3,11511,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517118,2152138.00
06/26/2017 18:45,2,1.586,ACTIVE,212.38,342.05,60.023,1498517104,"274151322000083","219011344069620",29.08,30.50,0,329.73,367.30,46.7,43.2,0.327,996317.2,996317.2,11417,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517119,2152139.00
06/26/2017 18:45,2,1.596,ACTIVE,212.83,352.87,59.965,1498517104,"274151322000076","219011344069620",29.56,31.00,0,333.33,368.80,47.8,44.2,0.336,1062938.7,1062938.7,11419,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517120,2152140.00
06/26/2017 18:45,2,1.512,ACTIVE,213.51,348.06,59.933,1498517104,"201051344000868","219011344069620",29.34,21.80,0,332.43,377.82,45.0,41.5,0.362,743840.6,743840.6,11494,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517121,2152141.00
06/26/2017 18:45,2,1.664,ACTIVE,211.93,342.35,60.002,1498517104,"274151322000095","219011344069620",29.84,30.80,0,330.03,369.10,50.2,46.6,0.340,1052682.4,1052682.4,11431,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517122,2152142.00
06/26/2017 18:45,2,1.551,ACTIVE,213.74,345.96,60.028,1498517104,"201051344000988","219011344069620",19.06,21.80,0,333.03,367.00,30.0,27.0,0.247,655486.3,655486.3,11481,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517122,2152143.00
06/26/2017 18:45,2,1.564,ACTIVE,213.74,349.56,59.970,1498517104,"201051344001025","219011344069620",30.14,24.30,0,332.73,381.12,47.8,44.2,0.376,750655.1,750655.1,11499,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517123,2152144.00
06/26/2017 18:45,2,1.500,ACTIVE,213.96,348.36,59.981,1498517104,"201051344000458","219011344069620",29.56,23.30,0,333.93,378.42,45.0,41.5,0.380,755501.0,755501.0,11472,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517124,2152145.00
06/26/2017 18:45,2,1.525,ACTIVE,213.96,350.47,60.007,1498517104,"201051344000853","219011344069620",29.40,22.50,0,335.74,379.62,45.5,41.9,0.371,756433.6,756433.6,11483,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517125,2152146.00
06/26/2017 18:45,2,1.523,ACTIVE,213.74,350.77,59.975,1498517104,"201051344000685","219011344069620",29.26,24.30,0,332.73,379.92,45.2,41.7,0.389,750628.0,750628.0,11509,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517126,2152147.00
06/26/2017 18:45,2,1.566,ACTIVE,214.19,350.17,59.975,1498517104,"201051344000917","219011344069620",29.46,24.80,0,333.03,379.92,46.8,43.2,0.376,747262.2,747262.2,11498,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517127,2152148.00
06/26/2017 18:45,2,1.584,ACTIVE,213.74,349.56,59.970,1498517104,"201051344001145","219011344069620",29.28,23.30,0,333.03,381.12,46.9,43.4,0.384,755264.9,755264.9,11489,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517128,2152149.00
06/26/2017 18:45,2,1.543,ACTIVE,214.19,350.17,59.970,1498517104,"201051344000651","219011344069620",29.56,23.80,0,334.84,379.62,46.2,42.7,0.367,743933.3,743933.3,11488,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517129,2152150.00
06/26/2017 18:45,2,1.389,ACTIVE,212.16,348.36,59.991,1498517104,"274151322000088","219011344069620",28.92,28.00,0,329.43,363.69,40.6,37.3,0.274,955546.5,955546.5,11418,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517130,2152151.00
06/26/2017 18:45,2,1.014,ACTIVE,212.83,420.80,59.975,1498517104,"274151322000068","219011344069620",39.42,31.50,0,333.63,448.15,40.4,37.1,0.261,828219.0,828219.0,11716,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517131,2152152.00
06/26/2017 18:45,2,1.553,ACTIVE,213.51,348.96,59.981,1498517104,"201051344001135","219011344069620",29.26,24.00,0,333.33,378.72,46.1,42.6,0.376,739358.7,739358.7,11477,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517132,2152153.00
06/26/2017 18:45,2,1.533,ACTIVE,213.06,348.66,59.933,1498517104,"201051344000594","219011344069620",29.54,25.80,0,331.23,377.82,45.9,42.4,0.371,758456.1,758456.1,11480,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517133,2152154.00
06/26/2017 18:45,2,1.518,ACTIVE,214.19,349.56,59.986,1498517104,"201051344001203","219011344069620",29.30,24.50,0,334.84,379.32,45.1,41.6,0.376,748845.3,748845.3,11519,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517134,2152155.00
06/26/2017 18:45,2,1.445,ACTIVE,212.38,341.15,59.981,1498517104,"274151322000054","219011344069620",28.53,28.00,0,331.53,364.89,41.8,38.4,0.287,972506.3,972506.3,11399,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517135,2152156.00
06/26/2017 18:45,2,1.533,ACTIVE,213.74,348.06,59.981,1498517104,"201051344000867","219011344069620",29.24,23.30,0,332.43,376.31,45.4,41.9,0.362,742654.9,742654.9,11512,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517135,2152157.00
06/26/2017 18:45,2,1.416,ACTIVE,214.19,349.56,59.981,1498517104,"201051344001093","219011344069620",29.34,23.50,0,333.93,377.22,42.1,38.7,0.331,747157.4,747157.4,11506,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517136,2152158.00
06/26/2017 18:45,2,1.471,ACTIVE,213.51,348.36,59.996,1498517104,"201051344000900","219011344069620",29.58,21.80,0,332.43,376.92,44.0,40.6,0.367,764207.0,764207.0,11493,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517137,2152159.00
06/26/2017 18:45,2,1.420,ACTIVE,213.74,348.36,59.986,1498517104,"201051344000648","219011344069620",29.58,22.00,0,333.63,376.62,42.6,39.2,0.345,752305.9,752305.9,11481,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517138,2152160.00
06/26/2017 18:45,2,1.520,ACTIVE,213.96,349.56,59.991,1498517104,"201051344000569","219011344069620",29.36,23.00,0,333.63,378.12,45.2,41.7,0.371,766339.5,766339.5,11460,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517139,2152161.00
06/26/2017 18:45,2,1.537,ACTIVE,213.96,349.26,59.986,1498517104,"201051344000983","219011344069620",29.46,22.80,0,331.83,379.02,45.9,42.4,0.384,756897.8,756897.8,11485,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517140,2152162.00
06/26/2017 18:45,2,1.521,ACTIVE,213.74,348.96,59.944,1498517104,"201051344001158","219011344069620",29.16,23.00,0,333.63,377.82,45.0,41.5,0.376,741808.9,741808.9,11489,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517141,2152163.00
06/26/2017 18:45,2,1.441,ACTIVE,213.96,349.56,60.023,1498517104,"201051344000576","219011344069620",29.28,21.50,0,333.03,376.62,42.7,39.3,0.349,756368.7,756368.7,11489,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517142,2152164.00
06/26/2017 18:45,2,1.498,ACTIVE,212.38,350.47,60.002,1498517104,"274151322000087","219011344069620",28.69,37.30,0,331.83,364.29,43.5,40.1,0.270,946305.0,946305.0,11581,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498517143,2152165.00
06/26/2017 19:00,2,1.023,ACTIVE,213.96,344.45,59.975,1498518003,"201051344000645","219011344069620",29.16,21.50,0,333.33,367.90,30.3,27.3,0.234,755321.0,755321.0,11473,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518004,2152166.00
06/26/2017 19:00,2,0.535,ACTIVE,212.16,342.05,59.981,1498518003,"274151322000085","219011344069620",31.49,27.00,0,332.13,358.58,17.0,14.5,0.106,968268.5,968268.5,11407,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518005,2152167.00
06/26/2017 19:00,2,1.074,ACTIVE,213.74,345.66,59.970,1498518003,"201051344000633","219011344069620",29.54,22.50,0,332.73,370.30,32.2,29.2,0.261,742050.1,742050.1,11521,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518006,2152168.00
06/26/2017 19:00,2,1.062,ACTIVE,213.51,345.06,59.965,1498518003,"201051344000469","219011344069620",29.42,20.30,0,331.83,369.40,31.7,28.7,0.252,745412.7,745412.7,11492,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518007,2152169.00
06/26/2017 19:00,2,1.109,ACTIVE,213.29,345.66,59.959,1498518003,"201051344000646","219011344069620",29.30,23.00,0,333.03,370.60,33.0,29.9,0.265,740654.0,740654.0,11489,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518008,2152170.00
06/26/2017 19:00,2,1.074,ACTIVE,211.93,345.06,59.965,1498518003,"274151322000052","219011344069620",29.08,28.80,0,331.53,360.38,31.6,28.6,0.212,1006484.7,1006484.7,11415,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518008,2152171.00
06/26/2017 19:00,2,1.242,ACTIVE,213.74,346.86,59.965,1498518003,"201051344000585","219011344069620",29.66,22.80,0,333.93,373.01,37.4,34.1,0.296,753271.2,753271.2,11488,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518010,2152172.00
06/26/2017 19:00,2,1.062,ACTIVE,213.74,344.15,59.970,1498518003,"201051344001230","219011344069620",28.96,22.50,0,331.23,367.90,31.1,28.1,0.252,745265.8,745265.8,11503,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518010,2152173.00
06/26/2017 19:00,2,1.104,ACTIVE,214.19,346.56,59.965,1498518003,"201051344000582","219011344069620",28.90,22.80,0,333.33,370.00,32.4,29.3,0.256,734667.9,734667.9,11478,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518011,2152174.00
06/26/2017 19:00,2,1.039,ACTIVE,213.29,344.45,59.965,1498518003,"201051344000955","219011344069620",29.16,23.80,0,331.53,367.60,30.7,27.7,0.239,754073.4,754073.4,11498,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518012,2152175.00
06/26/2017 19:00,2,0.717,ACTIVE,212.38,411.18,59.959,1498518003,"274151322000094","219011344069620",38.39,28.80,0,331.53,440.04,27.9,25.0,0.181,827680.6,827680.6,11703,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518013,2152176.00
06/26/2017 19:00,2,1.111,ACTIVE,213.51,345.36,59.970,1498518003,"201051344000579","219011344069620",29.60,23.30,0,333.03,370.30,33.3,30.2,0.256,763551.8,763551.8,11482,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518014,2152177.00
06/26/2017 19:00,2,1.102,ACTIVE,213.74,344.45,59.981,1498518003,"201051344000890","219011344069620",29.14,24.00,0,332.43,369.40,32.5,29.5,0.247,748096.3,748096.3,11495,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518015,2152178.00
06/26/2017 19:00,2,1.053,ACTIVE,213.74,345.66,59.944,1498518003,"201051344000438","219011344069620",29.48,24.00,0,333.63,369.10,31.5,28.4,0.243,750688.7,750688.7,11484,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518016,2152179.00
06/26/2017 19:00,2,1.104,ACTIVE,213.96,342.95,59.986,1498518003,"201051344000417","219011344069620",18.89,23.50,0,332.73,358.58,21.1,18.5,0.159,683237.0,683237.0,11512,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518017,2152180.00
06/26/2017 19:00,2,1.127,ACTIVE,212.16,338.44,59.933,1498518003,"274151322000083","219011344069620",29.36,28.50,0,332.73,360.99,33.5,30.4,0.217,996326.3,996326.3,11418,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518018,2152181.00
06/26/2017 19:00,2,1.119,ACTIVE,212.83,340.55,59.965,1498518003,"274151322000076","219011344069620",29.70,28.80,0,332.73,361.89,33.6,30.6,0.230,1062948.0,1062948.0,11420,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518019,2152182.00
06/26/2017 19:00,2,1.074,ACTIVE,213.29,343.85,60.028,1498518003,"201051344000868","219011344069620",29.08,20.70,0,331.23,367.90,31.7,28.7,0.247,743849.3,743849.3,11495,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518020,2152183.00
06/26/2017 19:00,2,1.172,ACTIVE,212.16,340.25,59.970,1498518003,"274151322000095","219011344069620",29.98,28.50,0,331.53,361.89,35.6,32.5,0.230,1052692.2,1052692.2,11432,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518021,2152184.00
06/26/2017 19:00,2,1.092,ACTIVE,213.29,343.25,59.975,1498518003,"201051344000988","219011344069620",18.91,21.00,0,332.43,360.38,20.9,18.2,0.168,655491.9,655491.9,11482,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518022,2152185.00
06/26/2017 19:00,2,1.133,ACTIVE,213.74,345.96,59.981,1498518003,"201051344001025","219011344069620",29.56,22.80,0,333.33,371.51,34.0,30.9,0.265,750664.4,750664.4,11500,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518022,2152186.00
06/26/2017 19:00,2,1.064,ACTIVE,213.29,343.85,59.986,1498518003,"201051344000458","219011344069620",29.16,22.00,0,333.33,368.20,31.5,28.4,0.256,755509.7,755509.7,11473,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518023,2152187.00
06/26/2017 19:00,2,1.066,ACTIVE,213.96,346.26,59.933,1498518003,"201051344000853","219011344069620",29.42,21.50,0,333.93,370.60,31.9,28.8,0.252,756442.4,756442.4,11484,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518024,2152188.00
06/26/2017 19:00,2,1.055,ACTIVE,213.96,345.96,59.986,1498518003,"201051344000685","219011344069620",29.44,22.80,0,333.03,370.30,31.5,28.5,0.265,750636.7,750636.7,11510,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518025,2152189.00
06/26/2017 19:00,2,1.113,ACTIVE,213.74,346.26,59.970,1498518003,"201051344000917","219011344069620",29.18,23.50,0,333.03,370.60,33.0,29.9,0.261,747271.3,747271.3,11499,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518026,2152190.00
06/26/2017 19:00,2,1.123,ACTIVE,213.96,345.96,59.981,1498518003,"201051344001145","219011344069620",29.12,21.80,0,332.73,371.21,33.2,30.1,0.252,755274.1,755274.1,11490,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518027,2152191.00
06/26/2017 19:00,2,1.105,ACTIVE,213.96,346.26,59.991,1498518003,"201051344000651","219011344069620",28.90,22.50,0,333.93,370.60,32.4,29.3,0.252,743942.2,743942.2,11489,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518028,2152192.00
06/26/2017 19:00,2,0.971,ACTIVE,211.70,341.45,59.981,1498518003,"274151322000088","219011344069620",28.51,26.50,0,332.13,357.98,28.1,25.2,0.181,955554.2,955554.2,11419,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518029,2152193.00
06/26/2017 19:00,2,0.732,ACTIVE,212.61,409.38,59.981,1498518003,"274151322000068","219011344069620",38.49,30.00,0,331.53,441.84,28.6,25.7,0.186,828226.7,828226.7,11717,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518030,2152194.00
06/26/2017 19:00,2,1.096,ACTIVE,213.51,344.15,59.981,1498518003,"201051344001135","219011344069620",29.44,22.80,0,333.33,369.10,32.7,29.7,0.252,739367.6,739367.6,11478,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518031,2152195.00
06/26/2017 19:00,2,1.078,ACTIVE,213.06,344.45,59.965,1498518003,"201051344000594","219011344069620",29.54,24.30,0,330.93,369.10,32.2,29.2,0.252,758465.0,758465.0,11481,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518032,2152196.00
06/26/2017 19:00,2,1.051,ACTIVE,213.96,344.15,59.981,1498518003,"201051344001203","219011344069620",29.40,23.30,0,333.63,370.30,31.4,28.3,0.252,748854.0,748854.0,11520,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518033,2152197.00
06/26/2017 19:00,2,1.016,ACTIVE,212.16,344.76,59.975,1498518003,"274151322000054","219011344069620",28.41,26.50,0,331.53,358.28,29.2,26.3,0.194,972514.3,972514.3,11400,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518034,2152198.00
06/26/2017 19:00,2,1.086,ACTIVE,213.51,343.55,59.981,1498518003,"201051344000867","219011344069620",28.98,22.00,0,332.13,368.20,31.9,28.8,0.247,742663.7,742663.7,11513,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518035,2152199.00
06/26/2017 19:00,2,0.969,ACTIVE,213.96,345.06,60.002,1498518003,"201051344001093","219011344069620",29.64,22.30,0,333.33,366.40,29.1,26.1,0.221,747165.5,747165.5,11507,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518036,2152200.00
06/26/2017 19:00,2,1.018,ACTIVE,213.29,344.45,59.981,1498518003,"201051344000900","219011344069620",29.34,21.00,0,332.43,368.50,30.2,27.3,0.234,764215.4,764215.4,11494,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518037,2152201.00
06/26/2017 19:00,2,0.996,ACTIVE,213.51,343.55,59.986,1498518003,"201051344000648","219011344069620",29.24,20.70,0,333.63,368.20,29.6,26.6,0.230,752314.1,752314.1,11482,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518038,2152202.00
06/26/2017 19:00,2,1.064,ACTIVE,213.74,344.45,59.991,1498518003,"201051344000569","219011344069620",29.22,22.30,0,332.73,368.80,31.6,28.5,0.247,766348.2,766348.2,11461,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518039,2152203.00
06/26/2017 19:00,2,1.068,ACTIVE,213.51,344.15,59.991,1498518003,"201051344000983","219011344069620",29.68,21.50,0,333.33,368.50,32.2,29.1,0.256,756906.7,756906.7,11486,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518039,2152204.00
06/26/2017 19:00,2,1.074,ACTIVE,213.29,344.15,59.981,1498518003,"201051344001158","219011344069620",28.86,22.00,0,332.13,368.50,31.4,28.4,0.252,741817.5,741817.5,11490,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518040,2152205.00
06/26/2017 19:00,2,0.986,ACTIVE,213.74,344.76,59.996,1498518003,"201051344000576","219011344069620",29.50,20.30,0,332.73,368.20,29.5,26.5,0.230,756376.9,756376.9,11490,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518041,2152206.00
06/26/2017 19:00,2,1.051,ACTIVE,212.38,343.25,59.981,1498518003,"274151322000087","219011344069620",28.86,35.00,0,332.13,358.28,30.7,27.7,0.190,946313.3,946313.3,11582,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518042,2152207.00
06/26/2017 19:15,2,0.684,ACTIVE,213.06,340.25,59.970,1498518903,"201051344000645","219011344069620",29.04,20.30,0,332.13,359.18,20.1,17.5,0.146,755326.5,755326.5,11474,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518904,2152208.00
06/26/2017 19:15,2,0.488,ACTIVE,211.93,336.94,59.949,1498518903,"274151322000085","219011344069620",29.22,25.50,0,333.03,350.17,14.5,12.1,0.084,968271.8,968271.8,11408,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518905,2152209.00
06/26/2017 19:15,2,0.723,ACTIVE,213.29,342.05,59.933,1498518903,"201051344000633","219011344069620",29.24,21.30,0,331.83,361.59,21.4,18.8,0.164,742056.0,742056.0,11522,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518906,2152210.00
06/26/2017 19:15,2,0.727,ACTIVE,213.06,340.55,59.981,1498518903,"201051344000469","219011344069620",28.65,19.80,0,331.53,359.78,21.1,18.4,0.159,745418.5,745418.5,11493,0,0,0,L,1122011218,0,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518907,2152211.00
06/26/2017 19:15,2,0.750,ACTIVE,213.06,341.75,59.949,1498518903,"201051344000646","219011344069620",29.02,22.00,0,331.53,360.99,22.1,19.4,0.164,740660.0,740660.0,11490,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518908,2152212.00
06/26/2017 19:15,2,0.713,ACTIVE,211.48,340.85,59.959,1498518903,"274151322000052","219011344069620",29.10,26.80,0,329.43,352.87,21.1,18.4,0.137,1006490.5,1006490.5,11416,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518909,2152213.00
06/26/2017 19:15,2,0.840,ACTIVE,213.51,342.95,59.954,1498518903,"201051344000585","219011344069620",29.74,21.80,0,333.03,363.39,25.3,22.5,0.181,753278.2,753278.2,11489,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518910,2152214.00
06/26/2017 19:15,2,0.684,ACTIVE,213.29,340.85,59.959,1498518903,"201051344001230","219011344069620",29.40,21.50,0,331.53,359.18,20.4,17.8,0.146,745271.5,745271.5,11504,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518911,2152215.00
06/26/2017 19:15,2,0.727,ACTIVE,213.74,342.05,59.970,1498518903,"201051344000582","219011344069620",28.92,21.80,0,333.93,360.69,21.4,18.7,0.159,734673.8,734673.8,11479,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518912,2152216.00
06/26/2017 19:15,2,0.695,ACTIVE,212.83,340.85,59.922,1498518903,"201051344000955","219011344069620",29.08,22.80,0,332.13,358.28,20.5,17.9,0.141,754079.0,754079.0,11499,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518913,2152217.00
06/26/2017 19:15,2,0.463,ACTIVE,211.93,413.89,59.959,1498518903,"274151322000094","219011344069620",38.74,27.30,0,330.63,429.22,18.2,15.7,0.115,827685.6,827685.6,11704,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518914,2152218.00
06/26/2017 19:15,2,0.762,ACTIVE,213.06,340.25,59.933,1498518903,"201051344000579","219011344069620",29.08,22.30,0,332.43,360.69,22.5,19.8,0.159,763558.0,763558.0,11483,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518915,2152219.00
06/26/2017 19:15,2,0.738,ACTIVE,213.29,340.85,59.981,1498518903,"201051344000890","219011344069620",28.94,22.50,0,333.03,359.78,21.6,19.0,0.146,748102.3,748102.3,11496,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518916,2152220.00
06/26/2017 19:15,2,0.699,ACTIVE,213.29,341.75,59.965,1498518903,"201051344000438","219011344069620",29.46,22.50,0,332.43,360.38,20.9,18.2,0.155,750694.4,750694.4,11485,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518916,2152221.00
06/26/2017 19:15,2,0.750,ACTIVE,213.29,339.65,59.928,1498518903,"201051344000417","219011344069620",18.63,22.30,0,332.43,353.47,14.2,11.8,0.097,683240.7,683240.7,11513,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518917,2152222.00
06/26/2017 19:15,2,0.752,ACTIVE,211.70,341.75,59.965,1498518903,"274151322000083","219011344069620",29.20,26.80,0,329.73,353.77,22.3,19.6,0.150,996332.5,996332.5,11419,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518918,2152223.00
06/26/2017 19:15,2,0.727,ACTIVE,212.16,339.04,59.959,1498518903,"274151322000076","219011344069620",29.70,26.50,0,330.03,354.07,21.9,19.2,0.141,1062954.2,1062954.2,11421,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518919,2152224.00
06/26/2017 19:15,2,0.725,ACTIVE,212.83,339.95,60.012,1498518903,"201051344000868","219011344069620",28.75,19.80,0,331.23,358.58,21.1,18.5,0.150,743855.2,743855.2,11496,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518920,2152225.00
06/26/2017 19:15,2,0.777,ACTIVE,211.93,341.75,59.986,1498518903,"274151322000095","219011344069620",29.60,26.80,0,331.53,354.37,23.3,20.5,0.141,1052698.8,1052698.8,11433,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518921,2152226.00
06/26/2017 19:15,2,0.715,ACTIVE,212.83,339.65,59.970,1498518903,"201051344000988","219011344069620",18.89,20.30,0,331.53,354.37,13.7,11.3,0.097,655495.5,655495.5,11483,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518922,2152227.00
06/26/2017 19:15,2,0.754,ACTIVE,213.06,340.55,59.912,1498518903,"201051344001025","219011344069620",29.50,21.80,0,333.03,362.19,22.6,19.8,0.164,750670.7,750670.7,11501,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518923,2152228.00
06/26/2017 19:15,2,0.713,ACTIVE,212.83,339.95,59.970,1498518903,"201051344000458","219011344069620",29.00,21.50,0,332.13,358.88,21.0,18.3,0.164,755515.4,755515.4,11474,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518924,2152229.00
06/26/2017 19:15,2,0.703,ACTIVE,213.51,342.35,60.007,1498518903,"201051344000685","219011344069620",28.92,21.80,0,332.43,361.29,20.6,18.0,0.164,750642.4,750642.4,11511,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518925,2152230.00
06/26/2017 19:15,2,0.734,ACTIVE,213.51,342.05,59.981,1498518903,"201051344000917","219011344069620",29.06,22.50,0,332.73,361.29,21.7,19.0,0.164,747277.3,747277.3,11500,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518926,2152231.00
06/26/2017 19:15,2,0.635,ACTIVE,213.51,341.15,59.970,1498518903,"201051344001145","219011344069620",30.87,20.70,0,333.03,362.49,19.9,17.3,0.137,755280.0,755280.0,11491,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518927,2152232.00
06/26/2017 19:15,2,0.727,ACTIVE,213.29,341.45,59.965,1498518903,"201051344000651","219011344069620",29.06,21.30,0,333.93,360.38,21.4,18.7,0.155,743948.2,743948.2,11490,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518928,2152233.00
06/26/2017 19:15,2,0.641,ACTIVE,211.70,337.24,59.965,1498518903,"274151322000088","219011344069620",28.13,25.00,0,330.33,350.77,18.2,15.7,0.119,955559.2,955559.2,11420,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518929,2152234.00
06/26/2017 19:15,2,0.492,ACTIVE,212.61,403.97,59.975,1498518903,"274151322000068","219011344069620",38.09,28.00,0,331.23,431.02,19.1,16.5,0.110,828231.9,828231.9,11718,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518930,2152235.00
06/26/2017 19:15,2,0.750,ACTIVE,213.06,339.95,59.970,1498518903,"201051344001135","219011344069620",29.02,21.50,0,333.33,359.78,22.1,19.4,0.155,739373.7,739373.7,11479,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518931,2152236.00
06/26/2017 19:15,2,0.729,ACTIVE,212.83,339.95,59.970,1498518903,"201051344000594","219011344069620",28.88,22.80,0,330.33,358.88,21.3,18.7,0.155,758470.9,758470.9,11482,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518932,2152237.00
06/26/2017 19:15,2,0.691,ACTIVE,213.51,340.85,59.970,1498518903,"201051344001203","219011344069620",29.36,22.00,0,333.33,360.99,20.6,17.9,0.150,748859.6,748859.6,11521,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518933,2152238.00
06/26/2017 19:15,2,0.680,ACTIVE,211.70,339.95,59.938,1498518903,"274151322000054","219011344069620",27.79,25.00,0,330.03,351.67,19.1,16.6,0.128,972519.6,972519.6,11401,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518934,2152239.00
06/26/2017 19:15,2,0.721,ACTIVE,212.83,339.65,59.938,1498518903,"201051344000867","219011344069620",29.12,21.00,0,331.53,358.88,21.3,18.6,0.141,742669.6,742669.6,11514,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518935,2152240.00
06/26/2017 19:15,2,0.643,ACTIVE,213.29,341.15,59.965,1498518903,"201051344001093","219011344069620",29.52,21.50,0,333.03,358.28,19.2,16.6,0.133,747170.7,747170.7,11508,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518935,2152241.00
06/26/2017 19:15,2,0.670,ACTIVE,212.83,340.25,59.917,1498518903,"201051344000900","219011344069620",29.06,20.00,0,331.53,358.58,19.7,17.1,0.146,764220.9,764220.9,11495,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518936,2152242.00
06/26/2017 19:15,2,0.680,ACTIVE,213.06,339.95,59.959,1498518903,"201051344000648","219011344069620",28.92,19.50,0,333.03,357.98,19.9,17.3,0.146,752319.4,752319.4,11483,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518937,2152243.00
06/26/2017 19:15,2,0.725,ACTIVE,212.83,339.65,59.970,1498518903,"201051344000569","219011344069620",29.06,21.50,0,332.13,358.88,21.4,18.7,0.155,766354.1,766354.1,11462,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518938,2152244.00
06/26/2017 19:15,2,0.734,ACTIVE,212.83,339.65,59.954,1498518903,"201051344000983","219011344069620",29.02,20.70,0,331.83,359.48,21.6,18.9,0.159,756912.6,756912.6,11487,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518939,2152245.00
06/26/2017 19:15,2,0.707,ACTIVE,213.06,340.55,59.959,1498518903,"201051344001158","219011344069620",28.78,21.00,0,332.13,358.58,20.6,18.0,0.155,741823.2,741823.2,11491,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518940,2152246.00
06/26/2017 19:15,2,0.676,ACTIVE,213.29,341.45,59.928,1498518903,"201051344000576","219011344069620",28.84,19.50,0,331.83,358.58,19.8,17.1,0.146,756382.2,756382.2,11491,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518941,2152247.00
06/26/2017 19:15,2,0.576,ACTIVE,211.70,339.04,59.965,1498518903,"274151322000087","219011344069620",30.38,32.40,0,328.52,351.97,17.8,15.2,0.102,946318.6,946318.6,11583,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518942,2152248.00
06/26/2017 19:15,2,0.705,ACTIVE,213.51,341.45,59.970,1498518903,"201051344000853","219011344069620",29.28,20.70,0,332.73,352.57,20.9,18.3,0.155,756448.3,756448.3,11486,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498518943,2152249.00
06/26/2017 19:30,2,0.527,ACTIVE,213.29,339.04,59.981,1498519803,"201051344000645","219011344069620",28.39,19.50,0,331.23,351.07,15.2,12.7,0.102,755330.2,755330.2,11475,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519804,2152250.00
06/26/2017 19:30,2,0.473,ACTIVE,211.70,336.34,59.981,1498519803,"274151322000085","219011344069620",27.75,24.00,0,332.43,343.85,13.3,10.9,0.075,968274.8,968274.8,11409,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519805,2152251.00
06/26/2017 19:30,2,0.541,ACTIVE,213.29,339.95,59.996,1498519803,"201051344000633","219011344069620",28.63,20.00,0,331.23,354.37,15.7,13.2,0.106,742059.9,742059.9,11523,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519806,2152252.00
06/26/2017 19:30,2,0.533,ACTIVE,212.83,338.74,59.991,1498519803,"201051344000469","219011344069620",28.84,19.00,0,329.73,350.17,15.6,13.1,0.106,745422.3,745422.3,11494,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519807,2152253.00
06/26/2017 19:30,2,0.533,ACTIVE,212.83,339.34,59.975,1498519803,"201051344000646","219011344069620",28.98,20.70,0,331.53,351.97,15.7,13.2,0.106,740664.0,740664.0,11491,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519808,2152254.00
06/26/2017 19:30,2,0.518,ACTIVE,211.70,339.34,59.975,1498519803,"274151322000052","219011344069620",27.71,25.00,0,331.53,346.26,14.6,12.1,0.084,1006494.2,1006494.2,11417,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519809,2152255.00
06/26/2017 19:30,2,0.602,ACTIVE,213.29,340.55,60.018,1498519803,"201051344000585","219011344069620",28.98,20.30,0,331.53,354.67,17.7,15.1,0.119,753282.8,753282.8,11490,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519810,2152256.00
06/26/2017 19:30,2,0.539,ACTIVE,213.06,340.85,59.986,1498519803,"201051344001230","219011344069620",20.14,20.00,0,330.33,350.77,10.8,8.5,0.053,745275.1,745275.1,11505,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519811,2152257.00
06/26/2017 19:30,2,0.521,ACTIVE,213.51,340.25,59.986,1498519803,"201051344000582","219011344069620",28.59,20.00,0,331.53,352.57,15.1,12.7,0.093,734677.6,734677.6,11480,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519812,2152258.00
06/26/2017 19:30,2,0.539,ACTIVE,212.83,339.04,59.944,1498519803,"201051344000955","219011344069620",28.75,21.30,0,330.03,350.17,15.7,13.2,0.097,754082.8,754082.8,11500,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519813,2152259.00
06/26/2017 19:30,2,0.311,ACTIVE,211.93,402.77,59.975,1498519803,"274151322000094","219011344069620",37.93,25.80,0,333.03,425.01,12.0,9.6,0.075,827688.7,827688.7,11705,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519814,2152260.00
06/26/2017 19:30,2,0.568,ACTIVE,212.83,338.44,59.981,1498519803,"201051344000579","219011344069620",28.94,21.50,0,331.23,351.67,16.6,14.1,0.097,763562.1,763562.1,11484,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519815,2152261.00
06/26/2017 19:30,2,0.529,ACTIVE,212.83,338.74,59.938,1498519803,"201051344000890","219011344069620",29.00,21.30,0,331.83,351.07,15.5,13.1,0.097,748106.2,748106.2,11497,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519816,2152262.00
06/26/2017 19:30,2,0.527,ACTIVE,213.29,339.34,60.023,1498519803,"201051344000438","219011344069620",28.78,21.00,0,331.83,352.27,15.4,12.9,0.097,750698.2,750698.2,11486,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519817,2152263.00
06/26/2017 19:30,2,0.543,ACTIVE,213.29,338.44,59.981,1498519803,"201051344000417","219011344069620",18.79,21.00,0,331.53,347.16,10.4,8.1,0.053,683243.1,683243.1,11514,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519817,2152264.00
06/26/2017 19:30,2,0.514,ACTIVE,211.93,340.25,59.970,1498519803,"274151322000083","219011344069620",28.57,25.00,0,332.43,346.86,14.9,12.4,0.093,996336.4,996336.4,11420,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519818,2152265.00
06/26/2017 19:30,2,0.504,ACTIVE,212.38,340.25,59.981,1498519803,"274151322000076","219011344069620",29.08,24.80,0,332.43,346.86,14.9,12.4,0.093,1062958.0,1062958.0,11422,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519819,2152266.00
06/26/2017 19:30,2,0.549,ACTIVE,212.61,338.14,59.975,1498519803,"201051344000868","219011344069620",28.21,18.30,0,329.73,350.17,15.7,13.2,0.097,743859.0,743859.0,11497,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519821,2152267.00
06/26/2017 19:30,2,0.523,ACTIVE,211.70,337.24,59.981,1498519803,"274151322000095","219011344069620",28.90,24.80,0,329.13,347.16,15.3,12.9,0.097,1052702.8,1052702.8,11434,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519822,2152268.00
