ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 19:30,2,0.529,ACTIVE,212.61,338.14,59.981,1498519803,"201051344000988","219011344069620",18.05,19.80,0,330.63,348.36,9.7,7.5,0.071,655497.8,655497.8,11484,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519822,2152269.00
06/26/2017 19:30,2,0.543,ACTIVE,213.06,338.44,59.954,1498519803,"201051344001025","219011344069620",28.71,20.00,0,331.83,351.97,15.8,13.3,0.102,750674.7,750674.7,11502,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519823,2152270.00
06/26/2017 19:30,2,0.539,ACTIVE,212.83,338.14,59.986,1498519803,"201051344000458","219011344069620",28.63,20.70,0,330.63,351.07,15.7,13.2,0.110,755519.3,755519.3,11475,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519824,2152271.00
06/26/2017 19:30,2,0.562,ACTIVE,213.29,339.34,59.991,1498519803,"201051344000853","219011344069620",25.33,20.00,0,332.73,352.27,14.4,12.0,0.097,756451.9,756451.9,11487,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519825,2152272.00
06/26/2017 19:30,2,0.525,ACTIVE,213.29,339.95,59.981,1498519803,"201051344000917","219011344069620",28.21,21.00,0,331.83,352.87,15.1,12.6,0.102,747281.2,747281.2,11501,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519827,2152273.00
06/26/2017 19:30,2,0.512,ACTIVE,213.29,339.95,59.975,1498519803,"201051344001145","219011344069620",28.59,19.50,0,332.43,351.67,14.8,12.4,0.093,755283.5,755283.5,11492,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519828,2152274.00
06/26/2017 19:30,2,0.521,ACTIVE,213.29,339.95,59.975,1498519803,"201051344000651","219011344069620",28.77,19.50,0,331.53,352.57,15.2,12.8,0.097,743952.0,743952.0,11491,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519829,2152275.00
06/26/2017 19:30,2,0.449,ACTIVE,211.70,337.54,59.981,1498519803,"274151322000088","219011344069620",27.83,23.30,0,331.53,344.76,12.6,10.2,0.066,955562.4,955562.4,11421,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519830,2152276.00
06/26/2017 19:30,2,0.332,ACTIVE,212.61,406.07,59.991,1498519803,"274151322000068","219011344069620",38.21,26.50,0,334.54,428.31,13.0,10.6,0.071,828235.2,828235.2,11719,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519831,2152277.00
06/26/2017 19:30,2,0.541,ACTIVE,213.06,338.44,60.018,1498519803,"201051344001135","219011344069620",28.86,19.80,0,331.83,351.37,15.9,13.4,0.097,739377.7,739377.7,11480,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519832,2152278.00
06/26/2017 19:30,2,0.545,ACTIVE,212.61,338.44,59.991,1498519803,"201051344000594","219011344069620",28.71,21.50,0,329.13,350.47,15.9,13.4,0.110,758474.8,758474.8,11483,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519833,2152279.00
06/26/2017 19:30,2,0.506,ACTIVE,213.29,338.44,59.981,1498519803,"201051344001203","219011344069620",28.96,20.70,0,332.13,352.57,14.8,12.4,0.093,748863.4,748863.4,11522,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519834,2152280.00
06/26/2017 19:30,2,0.473,ACTIVE,211.93,339.34,59.981,1498519803,"274151322000054","219011344069620",27.73,23.50,0,331.23,345.36,13.3,10.9,0.088,972523.0,972523.0,11402,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519835,2152281.00
06/26/2017 19:30,2,0.541,ACTIVE,213.06,337.84,59.986,1498519803,"201051344000867","219011344069620",28.57,19.80,0,330.63,350.17,15.7,13.2,0.097,742673.4,742673.4,11515,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519835,2152282.00
06/26/2017 19:30,2,0.514,ACTIVE,213.29,339.04,59.986,1498519803,"201051344001093","219011344069620",28.17,20.00,0,331.23,350.47,14.7,12.3,0.084,747174.2,747174.2,11509,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519836,2152283.00
06/26/2017 19:30,2,0.488,ACTIVE,212.83,338.14,60.028,1498519803,"201051344000900","219011344069620",29.14,19.30,0,330.33,350.17,14.4,12.0,0.093,764224.4,764224.4,11496,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519837,2152284.00
06/26/2017 19:30,2,0.541,ACTIVE,213.06,338.44,59.959,1498519803,"201051344000648","219011344069620",28.67,18.70,0,331.53,349.86,15.7,13.3,0.102,752323.2,752323.2,11484,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519838,2152285.00
06/26/2017 19:30,2,0.545,ACTIVE,212.83,338.14,59.965,1498519803,"201051344000569","219011344069620",28.78,20.70,0,330.93,350.77,15.9,13.4,0.102,766358.0,766358.0,11463,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519839,2152286.00
06/26/2017 19:30,2,0.549,ACTIVE,213.06,338.44,59.986,1498519803,"201051344000983","219011344069620",29.00,20.00,0,330.03,350.77,16.1,13.6,0.102,756916.5,756916.5,11488,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519840,2152287.00
06/26/2017 19:30,2,0.523,ACTIVE,212.83,338.44,60.028,1498519803,"201051344001158","219011344069620",28.51,20.00,0,331.23,351.07,15.1,12.7,0.106,741827.0,741827.0,11492,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519841,2152288.00
06/26/2017 19:30,2,0.529,ACTIVE,213.29,339.65,59.975,1498519803,"201051344000576","219011344069620",28.49,18.70,0,330.93,351.07,15.3,12.8,0.097,756385.9,756385.9,11492,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519842,2152289.00
06/26/2017 19:30,2,0.496,ACTIVE,212.16,336.94,59.991,1498519803,"274151322000087","219011344069620",27.65,29.50,0,332.13,345.36,13.9,11.5,0.075,946322.1,946322.1,11584,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519843,2152290.00
06/26/2017 19:30,2,0.502,ACTIVE,213.51,340.25,59.991,1498519803,"201051344000685","219011344069620",28.65,20.00,0,331.53,352.57,14.6,12.2,0.102,750646.1,750646.1,11512,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498519844,2152291.00
06/26/2017 19:45,2,0.500,ACTIVE,213.29,338.44,59.970,1498520703,"201051344000645","219011344069620",28.55,19.00,0,331.53,346.86,14.5,12.1,0.093,755333.3,755333.3,11476,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520704,2152292.00
06/26/2017 19:45,2,0.418,ACTIVE,212.16,336.94,59.965,1498520703,"274151322000085","219011344069620",27.75,22.80,0,332.13,342.65,11.8,9.4,0.071,968277.2,968277.2,11410,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520705,2152293.00
06/26/2017 19:45,2,0.508,ACTIVE,213.06,339.34,59.970,1498520703,"201051344000633","219011344069620",28.53,19.50,0,330.93,348.66,14.7,12.2,0.093,742063.0,742063.0,11524,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520706,2152294.00
06/26/2017 19:45,2,0.494,ACTIVE,212.83,338.14,59.965,1498520703,"201051344000469","219011344069620",29.32,19.00,0,329.43,345.96,14.7,12.2,0.093,745425.4,745425.4,11495,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520707,2152295.00
06/26/2017 19:45,2,0.494,ACTIVE,212.83,338.44,59.996,1498520703,"201051344000646","219011344069620",29.04,19.80,0,331.53,347.76,14.6,12.1,0.088,740667.1,740667.1,11492,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520708,2152296.00
06/26/2017 19:45,2,0.457,ACTIVE,211.70,337.24,59.991,1498520703,"274151322000052","219011344069620",27.75,23.80,0,330.93,343.25,12.8,10.4,0.075,1006496.9,1006496.9,11418,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520709,2152297.00
06/26/2017 19:45,2,0.510,ACTIVE,213.51,339.95,59.975,1498520703,"201051344000585","219011344069620",29.18,19.80,0,331.23,348.96,15.1,12.6,0.084,753286.1,753286.1,11491,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520710,2152298.00
06/26/2017 19:45,2,0.471,ACTIVE,213.29,338.14,59.970,1498520703,"201051344001230","219011344069620",28.27,19.30,0,330.33,344.76,13.5,11.1,0.084,745278.0,745278.0,11506,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520710,2152299.00
06/26/2017 19:45,2,0.479,ACTIVE,213.96,339.65,59.975,1498520703,"201051344000582","219011344069620",28.25,19.00,0,331.83,347.46,13.8,11.3,0.084,734680.5,734680.5,11481,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520711,2152300.00
06/26/2017 19:45,2,0.508,ACTIVE,212.61,338.14,59.965,1498520703,"201051344000955","219011344069620",28.90,20.00,0,330.33,346.26,14.9,12.4,0.088,754086.0,754086.0,11501,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520712,2152301.00
06/26/2017 19:45,2,0.266,ACTIVE,211.93,405.47,59.959,1498520703,"274151322000094","219011344069620",38.17,24.50,0,333.63,419.30,10.3,8.0,0.057,827690.8,827690.8,11706,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520713,2152302.00
06/26/2017 19:45,2,0.541,ACTIVE,212.61,337.54,59.975,1498520703,"201051344000579","219011344069620",28.21,21.30,0,331.23,346.56,15.5,13.0,0.088,763565.5,763565.5,11485,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520714,2152303.00
06/26/2017 19:45,2,0.502,ACTIVE,213.29,338.44,59.975,1498520703,"201051344000890","219011344069620",28.19,20.00,0,331.23,346.56,14.3,11.9,0.080,748109.2,748109.2,11498,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520715,2152304.00
06/26/2017 19:45,2,0.482,ACTIVE,213.51,339.34,59.975,1498520703,"201051344000438","219011344069620",29.48,19.80,0,332.13,348.66,14.4,12.0,0.080,750701.3,750701.3,11487,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520716,2152305.00
06/26/2017 19:45,2,0.496,ACTIVE,213.29,337.84,59.970,1498520703,"201051344000417","219011344069620",18.92,19.80,0,331.83,344.76,9.6,7.3,0.053,683245.0,683245.0,11515,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520717,2152306.00
06/26/2017 19:45,2,0.430,ACTIVE,212.16,339.34,59.959,1498520703,"274151322000083","219011344069620",27.75,23.80,0,331.53,343.55,12.1,9.8,0.080,996339.0,996339.0,11421,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520718,2152307.00
06/26/2017 19:45,2,0.463,ACTIVE,212.61,338.44,59.965,1498520703,"274151322000076","219011344069620",27.75,23.50,0,333.33,343.55,13.0,10.6,0.075,1062960.8,1062960.8,11423,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520719,2152308.00
06/26/2017 19:45,2,0.512,ACTIVE,212.61,337.84,59.970,1498520703,"201051344000868","219011344069620",28.21,18.30,0,330.03,346.26,14.6,12.2,0.088,743862.1,743862.1,11498,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520720,2152309.00
06/26/2017 19:45,2,0.438,ACTIVE,211.93,336.94,59.970,1498520703,"274151322000095","219011344069620",28.27,23.30,0,331.23,343.25,12.5,10.2,0.080,1052705.6,1052705.6,11435,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520720,2152310.00
06/26/2017 19:45,2,0.496,ACTIVE,212.61,338.14,60.028,1498520703,"201051344000988","219011344069620",18.03,19.50,0,330.03,345.36,9.1,6.8,0.062,655499.6,655499.6,11485,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520721,2152311.00
06/26/2017 19:45,2,0.494,ACTIVE,213.06,338.44,59.981,1498520703,"201051344001025","219011344069620",27.93,19.30,0,331.83,347.46,14.0,11.6,0.088,750677.7,750677.7,11503,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520722,2152312.00
06/26/2017 19:45,2,0.510,ACTIVE,212.61,337.84,59.981,1498520703,"201051344000458","219011344069620",28.57,20.30,0,330.63,345.96,14.8,12.3,0.102,755522.4,755522.4,11476,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520723,2152313.00
06/26/2017 19:45,2,0.514,ACTIVE,213.51,339.34,59.986,1498520703,"201051344000853","219011344069620",28.11,19.80,0,332.13,347.46,14.6,12.2,0.097,756454.9,756454.9,11488,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520724,2152314.00
06/26/2017 19:45,2,0.463,ACTIVE,213.51,339.95,59.986,1498520703,"201051344000685","219011344069620",28.57,19.30,0,331.53,348.66,13.4,11.0,0.088,750648.9,750648.9,11513,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520725,2152315.00
06/26/2017 19:45,2,0.475,ACTIVE,213.29,339.34,59.975,1498520703,"201051344000917","219011344069620",27.97,20.00,0,330.93,347.76,13.5,11.1,0.084,747284.1,747284.1,11502,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520726,2152316.00
06/26/2017 19:45,2,0.469,ACTIVE,213.74,339.34,59.981,1498520703,"201051344001145","219011344069620",28.49,18.70,0,333.03,347.76,13.6,11.2,0.080,755286.3,755286.3,11493,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520727,2152317.00
06/26/2017 19:45,2,0.492,ACTIVE,213.29,339.34,59.996,1498520703,"201051344000651","219011344069620",27.97,18.70,0,331.83,347.16,13.9,11.5,0.084,743955.0,743955.0,11492,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520728,2152318.00
06/26/2017 19:45,2,0.406,ACTIVE,211.70,337.54,59.991,1498520703,"274151322000088","219011344069620",27.21,22.50,0,331.23,342.35,11.2,8.9,0.071,955564.7,955564.7,11422,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520729,2152319.00
06/26/2017 19:45,2,0.295,ACTIVE,212.61,393.15,59.975,1498520703,"274151322000068","219011344069620",37.01,25.50,0,334.54,425.91,11.1,8.8,0.057,828237.5,828237.5,11720,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520730,2152320.00
06/26/2017 19:45,2,0.506,ACTIVE,213.06,338.14,59.944,1498520703,"201051344001135","219011344069620",28.47,19.00,0,330.93,345.96,14.6,12.2,0.093,739380.8,739380.8,11481,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520730,2152321.00
06/26/2017 19:45,2,0.482,ACTIVE,213.29,338.14,59.986,1498520703,"201051344001203","219011344069620",28.37,19.80,0,331.83,348.36,13.8,11.4,0.084,748866.3,748866.3,11523,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520732,2152322.00
06/26/2017 19:45,2,0.420,ACTIVE,211.93,335.74,59.981,1498520703,"274151322000054","219011344069620",27.77,22.50,0,331.53,343.25,11.9,9.5,0.066,972525.4,972525.4,11403,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520733,2152323.00
06/26/2017 19:45,2,0.490,ACTIVE,212.83,336.94,59.970,1498520703,"201051344000867","219011344069620",29.28,19.30,0,330.03,346.26,14.5,12.1,0.084,742676.5,742676.5,11516,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520734,2152324.00
06/26/2017 19:45,2,0.482,ACTIVE,213.29,339.04,59.986,1498520703,"201051344001093","219011344069620",28.47,19.30,0,332.13,346.56,13.9,11.5,0.080,747177.2,747177.2,11510,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520735,2152325.00
06/26/2017 19:45,2,0.465,ACTIVE,212.61,338.44,60.007,1498520703,"201051344000900","219011344069620",28.71,19.30,0,330.63,346.26,13.6,11.2,0.093,764227.3,764227.3,11497,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520736,2152326.00
06/26/2017 19:45,2,0.516,ACTIVE,212.83,338.44,59.981,1498520703,"201051344000648","219011344069620",28.55,18.30,0,331.23,347.46,14.9,12.5,0.088,752326.3,752326.3,11485,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520737,2152327.00
06/26/2017 19:45,2,0.512,ACTIVE,212.83,337.54,59.986,1498520703,"201051344000569","219011344069620",28.69,20.30,0,330.63,346.56,14.9,12.4,0.093,766361.1,766361.1,11464,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520738,2152328.00
06/26/2017 19:45,2,0.523,ACTIVE,212.83,337.54,59.981,1498520703,"201051344000983","219011344069620",28.53,20.00,0,331.23,345.96,15.1,12.6,0.093,756919.8,756919.8,11489,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520739,2152329.00
06/26/2017 19:45,2,0.492,ACTIVE,212.61,337.54,59.965,1498520703,"201051344001158","219011344069620",28.13,20.00,0,330.63,346.86,14.1,11.7,0.093,741829.9,741829.9,11493,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520740,2152330.00
06/26/2017 19:45,2,0.496,ACTIVE,213.29,339.04,59.975,1498520703,"201051344000576","219011344069620",28.67,18.30,0,331.23,347.16,14.4,12.0,0.084,756388.9,756388.9,11493,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520741,2152331.00
06/26/2017 19:45,2,0.428,ACTIVE,212.16,336.34,59.970,1498520703,"274151322000087","219011344069620",27.37,27.50,0,331.83,343.25,11.8,9.5,0.057,946324.6,946324.6,11585,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520742,2152332.00
06/26/2017 19:45,2,0.508,ACTIVE,212.38,337.24,59.944,1498520703,"201051344000594","219011344069620",28.43,20.70,0,329.43,345.96,14.7,12.2,0.088,758478.0,758478.0,11484,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498520743,2152333.00
06/26/2017 20:00,2,0.461,ACTIVE,213.06,338.14,59.954,1498521604,"201051344000645","219011344069620",28.29,19.30,0,331.53,346.56,13.2,10.9,0.080,755336.1,755336.1,11477,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521606,2152334.00
06/26/2017 20:00,2,0.373,ACTIVE,211.93,338.44,59.959,1498521604,"274151322000085","219011344069620",27.31,21.80,0,333.03,342.65,10.3,8.0,0.057,968279.4,968279.4,11411,0,0,0,L,1151911521,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521606,2152335.00
06/26/2017 20:00,2,0.496,ACTIVE,213.06,338.44,59.970,1498521604,"201051344000633","219011344069620",23.60,19.30,0,331.53,347.16,11.9,9.5,0.075,742065.8,742065.8,11525,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521607,2152336.00
06/26/2017 20:00,2,0.469,ACTIVE,212.61,337.54,59.981,1498521604,"201051344000469","219011344069620",28.61,19.00,0,330.03,345.96,13.6,11.2,0.080,745428.3,745428.3,11496,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521608,2152337.00
06/26/2017 20:00,2,0.457,ACTIVE,212.83,338.44,59.975,1498521604,"201051344000646","219011344069620",28.71,19.50,0,330.33,346.56,13.3,10.9,0.080,740669.9,740669.9,11493,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521609,2152338.00
06/26/2017 20:00,2,0.410,ACTIVE,211.70,337.24,59.965,1498521604,"274151322000052","219011344069620",27.71,23.00,0,331.83,343.25,11.5,9.2,0.066,1006499.4,1006499.4,11419,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521610,2152339.00
06/26/2017 20:00,2,0.488,ACTIVE,213.51,339.34,59.970,1498521604,"201051344000585","219011344069620",27.87,19.30,0,332.13,346.26,13.8,11.4,0.075,753289.1,753289.1,11492,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521611,2152340.00
06/26/2017 20:00,2,0.422,ACTIVE,213.29,337.54,59.970,1498521604,"201051344001230","219011344069620",28.05,18.70,0,330.33,345.06,12.0,9.7,0.066,745280.5,745280.5,11507,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521612,2152341.00
06/26/2017 20:00,2,0.432,ACTIVE,213.74,339.04,59.970,1498521604,"201051344000582","219011344069620",28.47,18.70,0,332.43,346.56,12.5,10.1,0.075,734683.2,734683.2,11482,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521613,2152342.00
06/26/2017 20:00,2,0.490,ACTIVE,213.06,338.14,59.975,1498521604,"201051344000955","219011344069620",27.41,19.50,0,330.33,345.66,13.7,11.3,0.075,754088.9,754088.9,11502,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521614,2152343.00
06/26/2017 20:00,2,0.236,ACTIVE,211.93,396.45,59.981,1498521604,"274151322000094","219011344069620",37.37,23.80,0,333.93,411.78,9.0,6.8,0.044,827692.6,827692.6,11707,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521615,2152344.00
06/26/2017 20:00,2,0.482,ACTIVE,212.61,336.64,59.970,1498521604,"201051344000579","219011344069620",29.24,21.30,0,331.23,345.66,14.3,11.9,0.075,763568.5,763568.5,11486,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521616,2152345.00
06/26/2017 20:00,2,0.457,ACTIVE,213.29,337.84,59.965,1498521604,"201051344000890","219011344069620",28.49,19.80,0,331.23,345.96,13.2,10.8,0.071,748112.0,748112.0,11499,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521617,2152346.00
06/26/2017 20:00,2,0.461,ACTIVE,213.51,338.44,59.970,1498521604,"201051344000438","219011344069620",28.51,19.30,0,332.43,345.96,13.3,10.9,0.075,750704.2,750704.2,11488,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521618,2152347.00
06/26/2017 20:00,2,0.463,ACTIVE,213.29,338.14,59.996,1498521604,"201051344000417","219011344069620",18.75,19.30,0,332.13,343.85,8.8,6.6,0.053,683246.7,683246.7,11516,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521618,2152348.00
06/26/2017 20:00,2,0.383,ACTIVE,211.93,337.54,59.959,1498521604,"274151322000083","219011344069620",27.71,22.50,0,332.43,342.65,10.7,8.4,0.062,996341.3,996341.3,11422,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521619,2152349.00
06/26/2017 20:00,2,0.414,ACTIVE,212.61,336.94,59.959,1498521604,"274151322000076","219011344069620",27.85,22.80,0,333.33,343.25,11.8,9.4,0.071,1062963.2,1062963.2,11424,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521620,2152350.00
06/26/2017 20:00,2,0.500,ACTIVE,212.38,336.64,59.965,1498521604,"201051344000868","219011344069620",24.09,18.00,0,330.33,345.66,12.2,9.9,0.075,743864.8,743864.8,11499,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521621,2152351.00
06/26/2017 20:00,2,0.393,ACTIVE,211.93,338.74,59.954,1498521604,"274151322000095","219011344069620",27.79,22.30,0,331.83,342.35,11.0,8.7,0.066,1052707.9,1052707.9,11436,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521622,2152352.00
06/26/2017 20:00,2,0.447,ACTIVE,212.38,337.54,60.002,1498521604,"201051344000988","219011344069620",18.17,19.80,0,330.33,344.76,8.3,6.1,0.053,655501.2,655501.2,11486,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521623,2152353.00
06/26/2017 20:00,2,0.477,ACTIVE,213.06,337.54,59.965,1498521604,"201051344001025","219011344069620",22.94,18.70,0,331.53,346.26,11.1,8.8,0.066,750680.3,750680.3,11504,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521624,2152354.00
06/26/2017 20:00,2,0.457,ACTIVE,212.61,336.64,59.949,1498521604,"201051344000458","219011344069620",29.04,20.70,0,330.33,345.66,13.5,11.1,0.080,755525.3,755525.3,11477,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521625,2152355.00
06/26/2017 20:00,2,0.469,ACTIVE,213.29,338.44,59.938,1498521604,"201051344000853","219011344069620",28.05,20.00,0,331.83,347.16,13.4,11.0,0.084,756457.8,756457.8,11489,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521626,2152356.00
06/26/2017 20:00,2,0.430,ACTIVE,213.74,340.25,59.949,1498521604,"201051344000685","219011344069620",27.97,18.70,0,331.23,347.46,12.2,9.9,0.080,750651.5,750651.5,11514,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521627,2152357.00
06/26/2017 20:00,2,0.432,ACTIVE,213.51,338.14,59.981,1498521604,"201051344000917","219011344069620",27.65,19.50,0,330.33,346.86,12.2,9.8,0.075,747286.7,747286.7,11503,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521627,2152358.00
06/26/2017 20:00,2,0.426,ACTIVE,213.51,339.34,59.959,1498521604,"201051344001145","219011344069620",28.23,18.00,0,333.33,346.86,12.2,9.8,0.071,755289.0,755289.0,11494,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521628,2152359.00
06/26/2017 20:00,2,0.480,ACTIVE,213.29,338.44,59.959,1498521604,"201051344000651","219011344069620",23.32,18.00,0,331.83,346.56,11.4,9.1,0.062,743957.5,743957.5,11493,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521629,2152360.00
06/26/2017 20:00,2,0.357,ACTIVE,211.70,335.44,59.954,1498521604,"274151322000088","219011344069620",27.53,22.00,0,331.53,341.75,10.0,7.8,0.044,955566.7,955566.7,11423,0,0,0,L,1151911521,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521630,2152361.00
06/26/2017 20:00,2,0.258,ACTIVE,212.61,401.56,59.959,1498521604,"274151322000068","219011344069620",37.81,25.00,0,334.54,418.39,9.8,7.6,0.049,828239.6,828239.6,11721,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521631,2152362.00
06/26/2017 20:00,2,0.471,ACTIVE,213.06,337.54,59.944,1498521604,"201051344001135","219011344069620",28.27,18.30,0,331.53,345.06,13.6,11.2,0.075,739383.7,739383.7,11482,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521632,2152363.00
06/26/2017 20:00,2,0.465,ACTIVE,212.38,336.94,59.965,1498521604,"201051344000594","219011344069620",28.75,20.00,0,328.52,345.36,13.6,11.2,0.084,758480.8,758480.8,11485,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521633,2152364.00
06/26/2017 20:00,2,0.451,ACTIVE,213.51,338.14,59.949,1498521604,"201051344001203","219011344069620",27.25,19.00,0,331.53,347.46,12.5,10.2,0.071,748869.0,748869.0,11524,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521634,2152365.00
06/26/2017 20:00,2,0.375,ACTIVE,211.70,337.24,59.954,1498521604,"274151322000054","219011344069620",27.81,22.00,0,331.23,342.05,10.6,8.3,0.057,972527.7,972527.7,11404,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521635,2152366.00
06/26/2017 20:00,2,0.463,ACTIVE,212.83,336.64,59.991,1498521604,"201051344000867","219011344069620",28.51,19.30,0,330.03,345.06,13.4,11.0,0.075,742679.4,742679.4,11517,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521636,2152367.00
06/26/2017 20:00,2,0.445,ACTIVE,213.29,338.44,59.959,1498521604,"201051344001093","219011344069620",28.35,18.70,0,330.93,345.66,12.8,10.4,0.066,747179.9,747179.9,11511,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521637,2152368.00
06/26/2017 20:00,2,0.465,ACTIVE,212.61,337.24,59.928,1498521604,"201051344000900","219011344069620",24.25,19.50,0,330.33,345.96,11.4,9.1,0.071,764229.8,764229.8,11498,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521638,2152369.00
06/26/2017 20:00,2,0.473,ACTIVE,212.83,337.54,59.959,1498521604,"201051344000648","219011344069620",28.65,18.30,0,330.93,346.26,13.7,11.3,0.084,752329.3,752329.3,11486,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521639,2152370.00
06/26/2017 20:00,2,0.461,ACTIVE,212.61,336.94,59.938,1498521604,"201051344000569","219011344069620",29.08,20.70,0,330.63,345.36,13.6,11.2,0.080,766364.0,766364.0,11465,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521639,2152371.00
06/26/2017 20:00,2,0.510,ACTIVE,212.83,336.64,59.991,1498521604,"201051344000983","219011344069620",24.53,20.30,0,330.63,345.06,12.7,10.3,0.075,756922.7,756922.7,11490,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521640,2152372.00
06/26/2017 20:00,2,0.482,ACTIVE,212.61,336.94,59.959,1498521604,"201051344001158","219011344069620",23.82,20.00,0,330.63,345.96,11.6,9.3,0.071,741832.5,741832.5,11494,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521641,2152373.00
06/26/2017 20:00,2,0.461,ACTIVE,213.06,338.44,59.965,1498521604,"201051344000576","219011344069620",28.37,18.30,0,331.53,346.26,13.3,10.9,0.080,756391.8,756391.8,11494,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521642,2152374.00
06/26/2017 20:00,2,0.379,ACTIVE,212.38,336.64,59.959,1498521604,"274151322000087","219011344069620",27.43,26.00,0,332.13,342.05,10.6,8.3,0.053,946326.8,946326.8,11586,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498521643,2152375.00
06/26/2017 20:15,2,0.418,ACTIVE,213.29,338.14,59.991,1498522504,"201051344000645","219011344069620",28.53,19.00,0,330.63,345.36,12.1,9.8,0.066,755338.7,755338.7,11478,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522505,2152376.00
06/26/2017 20:15,2,0.324,ACTIVE,212.38,337.24,60.018,1498522504,"274151322000085","219011344069620",27.43,21.30,0,333.63,341.75,9.0,6.8,0.049,968281.2,968281.2,11412,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522506,2152377.00
06/26/2017 20:15,2,0.443,ACTIVE,213.29,340.55,59.949,1498522504,"201051344000633","219011344069620",26.80,19.00,0,330.03,345.96,12.1,9.7,0.075,742068.0,742068.0,11526,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522507,2152378.00
06/26/2017 20:15,2,0.469,ACTIVE,213.06,337.84,59.981,1498522504,"201051344000469","219011344069620",22.80,18.70,0,328.82,344.76,10.8,8.5,0.066,745430.7,745430.7,11497,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522507,2152379.00
06/26/2017 20:15,2,0.428,ACTIVE,212.83,337.84,59.986,1498522504,"201051344000646","219011344069620",27.89,19.30,0,330.63,345.96,12.1,9.8,0.066,740672.5,740672.5,11494,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522508,2152380.00
06/26/2017 20:15,2,0.365,ACTIVE,211.93,335.14,59.991,1498522504,"274151322000052","219011344069620",27.63,22.50,0,332.73,342.35,10.2,7.9,0.044,1006501.5,1006501.5,11420,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522509,2152381.00
06/26/2017 20:15,2,0.445,ACTIVE,213.51,338.74,59.986,1498522504,"201051344000585","219011344069620",28.17,19.00,0,331.83,345.96,12.8,10.4,0.071,753291.8,753291.8,11493,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522510,2152382.00
06/26/2017 20:15,2,0.389,ACTIVE,213.06,337.24,60.007,1498522504,"201051344001230","219011344069620",27.51,18.00,0,330.93,344.15,10.9,8.6,0.057,745282.8,745282.8,11508,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522511,2152383.00
06/26/2017 20:15,2,0.402,ACTIVE,213.74,338.44,59.981,1498522504,"201051344000582","219011344069620",27.53,17.80,0,332.13,345.96,11.3,9.0,0.066,734685.6,734685.6,11483,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522513,2152384.00
06/26/2017 20:15,2,0.439,ACTIVE,212.83,337.54,59.986,1498522504,"201051344000955","219011344069620",28.27,19.00,0,330.33,345.36,12.6,10.2,0.075,754091.6,754091.6,11503,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522514,2152385.00
06/26/2017 20:15,2,0.203,ACTIVE,212.38,395.85,59.975,1498522504,"274151322000094","219011344069620",37.35,23.00,0,333.93,410.88,7.7,5.5,0.035,827694.1,827694.1,11708,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522514,2152386.00
06/26/2017 20:15,2,0.486,ACTIVE,212.83,336.64,59.996,1498522504,"201051344000579","219011344069620",22.76,20.70,0,330.03,344.15,11.2,8.9,0.057,763571.2,763571.2,11487,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522515,2152387.00
06/26/2017 20:15,2,0.420,ACTIVE,213.06,337.54,60.012,1498522504,"201051344000890","219011344069620",28.13,19.30,0,330.93,345.96,12.0,9.7,0.062,748114.6,748114.6,11500,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522516,2152388.00
06/26/2017 20:15,2,0.422,ACTIVE,213.29,338.14,59.986,1498522504,"201051344000438","219011344069620",28.39,18.70,0,331.83,345.96,12.1,9.8,0.066,750706.7,750706.7,11489,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522517,2152389.00
06/26/2017 20:15,2,0.418,ACTIVE,213.51,337.54,59.981,1498522504,"201051344000417","219011344069620",18.94,18.70,0,331.53,343.55,8.1,5.8,0.040,683248.2,683248.2,11517,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522518,2152390.00
06/26/2017 20:15,2,0.332,ACTIVE,212.16,335.14,59.986,1498522504,"274151322000083","219011344069620",27.73,22.00,0,332.73,342.05,9.3,7.1,0.035,996343.2,996343.2,11423,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522519,2152391.00
06/26/2017 20:15,2,0.363,ACTIVE,212.83,337.54,59.970,1498522504,"274151322000076","219011344069620",27.89,22.30,0,333.93,342.35,10.3,8.0,0.057,1062965.4,1062965.4,11425,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522520,2152392.00
06/26/2017 20:15,2,0.432,ACTIVE,212.83,337.54,59.991,1498522504,"201051344000868","219011344069620",28.11,18.00,0,329.13,343.85,12.3,10.0,0.071,743867.1,743867.1,11500,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522521,2152393.00
06/26/2017 20:15,2,0.340,ACTIVE,212.16,338.14,59.975,1498522504,"274151322000095","219011344069620",27.69,21.50,0,332.73,341.15,9.5,7.3,0.053,1052709.9,1052709.9,11437,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522522,2152394.00
06/26/2017 20:15,2,0.404,ACTIVE,213.06,338.14,59.986,1498522504,"201051344000988","219011344069620",18.39,19.80,0,328.82,344.45,7.5,5.4,0.049,655502.6,655502.6,11487,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522523,2152395.00
06/26/2017 20:15,2,0.414,ACTIVE,213.06,337.24,59.996,1498522504,"201051344001025","219011344069620",28.15,18.00,0,330.33,344.76,11.8,9.5,0.066,750682.4,750682.4,11505,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522524,2152396.00
06/26/2017 20:15,2,0.438,ACTIVE,212.61,337.24,59.991,1498522504,"201051344000458","219011344069620",28.05,20.30,0,330.03,344.15,12.5,10.1,0.075,755528.0,755528.0,11478,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522525,2152397.00
06/26/2017 20:15,2,0.432,ACTIVE,213.51,338.74,59.975,1498522504,"201051344000853","219011344069620",27.85,20.30,0,331.53,345.36,12.2,9.9,0.071,756460.3,756460.3,11490,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522526,2152398.00
06/26/2017 20:15,2,0.387,ACTIVE,213.51,339.65,59.975,1498522504,"201051344000685","219011344069620",27.71,18.30,0,331.53,346.56,10.9,8.6,0.062,750653.8,750653.8,11515,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522526,2152399.00
06/26/2017 20:15,2,0.389,ACTIVE,213.51,338.74,59.986,1498522504,"201051344000917","219011344069620",27.85,19.00,0,330.03,346.26,11.0,8.7,0.057,747288.9,747288.9,11504,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522527,2152400.00
06/26/2017 20:15,2,0.383,ACTIVE,213.51,338.74,59.981,1498522504,"201051344001145","219011344069620",28.13,17.80,0,332.13,346.26,10.9,8.6,0.057,755291.3,755291.3,11495,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522528,2152401.00
06/26/2017 20:15,2,0.404,ACTIVE,213.29,338.74,59.975,1498522504,"201051344000651","219011344069620",28.37,17.50,0,331.83,345.06,11.7,9.4,0.062,743959.7,743959.7,11494,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522529,2152402.00
06/26/2017 20:15,2,0.316,ACTIVE,211.93,337.24,60.002,1498522504,"274151322000088","219011344069620",27.10,21.50,0,332.43,340.85,8.7,6.5,0.049,955568.5,955568.5,11424,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522530,2152403.00
06/26/2017 20:15,2,0.230,ACTIVE,212.83,394.05,59.981,1498522504,"274151322000068","219011344069620",37.03,24.30,0,334.54,410.58,8.6,6.4,0.040,828241.3,828241.3,11722,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522531,2152404.00
06/26/2017 20:15,2,0.436,ACTIVE,212.83,336.94,59.975,1498522504,"201051344001135","219011344069620",28.03,18.00,0,330.93,344.76,12.4,10.0,0.066,739386.3,739386.3,11483,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522532,2152405.00
06/26/2017 20:15,2,0.426,ACTIVE,212.83,337.84,59.981,1498522504,"201051344000594","219011344069620",28.21,20.00,0,329.73,344.15,12.2,9.9,0.066,758483.5,758483.5,11486,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522533,2152406.00
06/26/2017 20:15,2,0.400,ACTIVE,213.29,337.54,59.981,1498522504,"201051344001203","219011344069620",27.99,18.30,0,331.23,345.96,11.4,9.1,0.066,748871.4,748871.4,11525,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522534,2152407.00
06/26/2017 20:15,2,0.332,ACTIVE,212.16,336.04,59.970,1498522504,"274151322000054","219011344069620",27.53,21.50,0,332.43,341.75,9.3,7.0,0.040,972529.6,972529.6,11405,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522535,2152408.00
06/26/2017 20:15,2,0.426,ACTIVE,213.29,337.24,60.018,1498522504,"201051344000867","219011344069620",28.57,19.00,0,330.03,343.85,12.3,10.0,0.066,742682.1,742682.1,11518,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522535,2152409.00
06/26/2017 20:15,2,0.410,ACTIVE,213.29,338.44,59.981,1498522504,"201051344001093","219011344069620",28.01,18.30,0,331.23,345.06,11.6,9.3,0.062,747182.4,747182.4,11512,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522536,2152410.00
06/26/2017 20:15,2,0.396,ACTIVE,213.06,338.14,59.986,1498522504,"201051344000900","219011344069620",28.05,19.30,0,330.03,343.85,11.3,9.0,0.075,764231.8,764231.8,11499,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522537,2152411.00
