ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 20:15,2,0.441,ACTIVE,213.06,337.84,59.986,1498522504,"201051344000648","219011344069620",28.01,18.30,0,330.33,345.66,12.6,10.2,0.066,752332.0,752332.0,11487,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522538,2152412.00
06/26/2017 20:15,2,0.438,ACTIVE,213.06,337.84,59.986,1498522504,"201051344000569","219011344069620",28.09,20.70,0,329.73,343.85,12.5,10.1,0.071,766366.7,766366.7,11466,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522539,2152413.00
06/26/2017 20:15,2,0.475,ACTIVE,212.83,336.64,59.965,1498522504,"201051344000983","219011344069620",22.66,19.80,0,330.03,343.85,10.9,8.6,0.057,756925.0,756925.0,11491,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522540,2152414.00
06/26/2017 20:15,2,0.443,ACTIVE,212.83,337.24,59.975,1498522504,"201051344001158","219011344069620",22.24,19.80,0,330.33,344.15,10.0,7.8,0.062,741834.7,741834.7,11495,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522541,2152415.00
06/26/2017 20:15,2,0.422,ACTIVE,213.51,339.34,60.007,1498522504,"201051344000576","219011344069620",28.09,18.30,0,330.33,345.66,12.0,9.7,0.071,756394.3,756394.3,11495,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522542,2152416.00
06/26/2017 20:15,2,0.330,ACTIVE,212.38,336.04,59.970,1498522504,"274151322000087","219011344069620",27.19,24.80,0,333.03,341.75,9.1,6.9,0.035,946328.7,946328.7,11587,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498522543,2152417.00
06/26/2017 20:30,2,0.383,ACTIVE,213.51,338.14,60.002,1498523404,"201051344000645","219011344069620",27.79,19.30,0,331.83,345.36,10.8,8.5,0.057,755341.0,755341.0,11479,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523405,2152418.00
06/26/2017 20:30,2,0.285,ACTIVE,212.38,337.24,60.007,1498523404,"274151322000085","219011344069620",27.31,20.70,0,333.33,340.85,7.9,5.7,0.049,968282.8,968282.8,11413,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523406,2152419.00
06/26/2017 20:30,2,0.391,ACTIVE,213.74,340.25,60.002,1498523404,"201051344000633","219011344069620",28.03,19.50,0,331.23,346.56,11.1,8.8,0.066,742070.4,742070.4,11527,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523407,2152420.00
06/26/2017 20:30,2,0.381,ACTIVE,213.29,337.84,60.002,1498523404,"201051344000469","219011344069620",28.82,19.30,0,330.33,343.85,11.2,8.9,0.062,745433.0,745433.0,11498,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523408,2152421.00
06/26/2017 20:30,2,0.373,ACTIVE,212.83,337.54,60.002,1498523404,"201051344000646","219011344069620",28.75,19.00,0,330.63,345.06,10.9,8.6,0.057,740674.8,740674.8,11495,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523409,2152422.00
06/26/2017 20:30,2,0.318,ACTIVE,212.16,336.04,60.002,1498523404,"274151322000052","219011344069620",27.75,22.00,0,332.43,341.45,9.0,6.8,0.044,1006503.3,1006503.3,11421,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523409,2152423.00
06/26/2017 20:30,2,0.408,ACTIVE,213.51,338.44,59.996,1498523404,"201051344000585","219011344069620",27.69,18.30,0,332.13,345.36,11.5,9.2,0.062,753294.3,753294.3,11494,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523410,2152424.00
06/26/2017 20:30,2,0.354,ACTIVE,213.06,336.64,59.991,1498523404,"201051344001230","219011344069620",27.49,18.00,0,330.33,343.25,9.9,7.6,0.053,745284.9,745284.9,11509,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523411,2152425.00
06/26/2017 20:30,2,0.359,ACTIVE,213.74,338.14,60.007,1498523404,"201051344000582","219011344069620",28.15,17.80,0,331.53,344.45,10.3,8.0,0.057,734687.7,734687.7,11484,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523412,2152426.00
06/26/2017 20:30,2,0.396,ACTIVE,212.83,337.24,60.018,1498523404,"201051344000955","219011344069620",28.19,18.70,0,329.73,344.45,11.3,9.0,0.057,754094.0,754094.0,11504,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523413,2152427.00
06/26/2017 20:30,2,0.178,ACTIVE,212.38,383.53,59.975,1498523404,"274151322000094","219011344069620",35.98,22.80,0,334.54,405.17,6.5,4.4,0.035,827695.4,827695.4,11709,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523414,2152428.00
06/26/2017 20:30,2,0.406,ACTIVE,213.06,336.94,60.002,1498523404,"201051344000579","219011344069620",28.92,20.30,0,330.93,343.85,11.9,9.6,0.057,763573.7,763573.7,11488,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523415,2152429.00
06/26/2017 20:30,2,0.375,ACTIVE,213.06,336.64,60.007,1498523404,"201051344000890","219011344069620",28.69,19.00,0,330.93,344.76,10.9,8.6,0.053,748116.9,748116.9,11501,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523416,2152430.00
06/26/2017 20:30,2,0.371,ACTIVE,213.29,337.54,60.007,1498523404,"201051344000438","219011344069620",29.10,18.30,0,332.13,344.76,11.0,8.7,0.057,750709.0,750709.0,11490,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523417,2152431.00
06/26/2017 20:30,2,0.391,ACTIVE,213.29,337.24,60.002,1498523404,"201051344000417","219011344069620",18.91,18.30,0,331.23,343.25,7.5,5.3,0.035,683249.6,683249.6,11518,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523418,2152432.00
06/26/2017 20:30,2,0.287,ACTIVE,212.38,336.64,59.991,1498523404,"274151322000083","219011344069620",27.73,21.50,0,332.43,341.45,8.1,5.9,0.044,996344.9,996344.9,11424,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523418,2152433.00
06/26/2017 20:30,2,0.318,ACTIVE,212.83,337.54,60.002,1498523404,"274151322000076","219011344069620",27.81,21.80,0,333.93,341.75,9.0,6.7,0.049,1062967.2,1062967.2,11426,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523419,2152434.00
06/26/2017 20:30,2,0.379,ACTIVE,212.83,337.24,60.002,1498523404,"201051344000868","219011344069620",28.65,18.70,0,330.63,344.76,11.0,8.7,0.053,743869.4,743869.4,11501,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523420,2152435.00
06/26/2017 20:30,2,0.293,ACTIVE,212.16,336.64,60.007,1498523404,"274151322000095","219011344069620",27.79,21.00,0,332.43,340.85,8.3,6.1,0.044,1052711.6,1052711.6,11438,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523421,2152436.00
06/26/2017 20:30,2,0.367,ACTIVE,213.06,338.14,60.034,1498523404,"201051344000988","219011344069620",18.05,20.00,0,330.03,344.45,6.7,4.6,0.044,655503.8,655503.8,11488,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523422,2152437.00
06/26/2017 20:30,2,0.375,ACTIVE,213.06,336.64,60.007,1498523404,"201051344001025","219011344069620",28.09,17.80,0,331.23,344.15,10.7,8.4,0.057,750684.7,750684.7,11506,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523423,2152438.00
06/26/2017 20:30,2,0.395,ACTIVE,213.06,337.24,59.996,1498523404,"201051344000458","219011344069620",27.71,20.00,0,330.63,344.76,11.1,8.8,0.066,755530.3,755530.3,11479,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523424,2152439.00
06/26/2017 20:30,2,0.385,ACTIVE,213.74,338.74,60.034,1498523404,"201051344000853","219011344069620",27.67,20.70,0,331.53,346.86,10.8,8.5,0.062,756462.6,756462.6,11491,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523425,2152440.00
06/26/2017 20:30,2,0.348,ACTIVE,213.51,338.44,59.996,1498523404,"201051344000685","219011344069620",27.75,18.00,0,332.13,346.26,9.8,7.5,0.053,750655.8,750655.8,11516,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523426,2152441.00
06/26/2017 20:30,2,0.350,ACTIVE,213.29,338.14,60.002,1498523404,"201051344000917","219011344069620",27.77,18.70,0,330.03,344.76,9.9,7.6,0.044,747291.0,747291.0,11505,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523427,2152442.00
06/26/2017 20:30,2,0.340,ACTIVE,213.51,338.14,60.007,1498523404,"201051344001145","219011344069620",28.13,17.50,0,332.43,345.06,9.8,7.5,0.049,755293.3,755293.3,11496,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523428,2152443.00
06/26/2017 20:30,2,0.365,ACTIVE,213.29,337.84,60.012,1498523404,"201051344000651","219011344069620",28.31,17.30,0,332.43,345.36,10.5,8.2,0.057,743961.9,743961.9,11495,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523429,2152444.00
06/26/2017 20:30,2,0.277,ACTIVE,211.70,336.94,59.996,1498523404,"274151322000088","219011344069620",27.00,21.00,0,332.13,340.25,7.6,5.4,0.035,955570.0,955570.0,11425,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523430,2152445.00
06/26/2017 20:30,2,0.197,ACTIVE,212.83,397.05,59.996,1498523404,"274151322000068","219011344069620",37.41,24.00,0,335.44,408.48,7.6,5.4,0.035,828242.8,828242.8,11723,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523430,2152446.00
06/26/2017 20:30,2,0.396,ACTIVE,213.06,336.64,59.996,1498523404,"201051344001135","219011344069620",27.87,17.80,0,331.53,344.15,11.2,8.9,0.057,739388.7,739388.7,11484,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523431,2152447.00
06/26/2017 20:30,2,0.375,ACTIVE,213.06,337.24,59.991,1498523404,"201051344000594","219011344069620",28.80,19.80,0,329.73,343.85,11.0,8.7,0.057,758485.8,758485.8,11487,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523433,2152448.00
06/26/2017 20:30,2,0.363,ACTIVE,213.29,336.94,59.996,1498523404,"201051344001203","219011344069620",27.77,18.00,0,332.43,344.76,10.2,8.0,0.049,748873.5,748873.5,11526,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523434,2152449.00
06/26/2017 20:30,2,0.289,ACTIVE,212.61,335.74,60.012,1498523404,"274151322000054","219011344069620",27.57,21.00,0,332.43,341.15,8.1,5.9,0.040,972531.2,972531.2,11406,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523435,2152450.00
06/26/2017 20:30,2,0.387,ACTIVE,213.29,337.24,59.996,1498523404,"201051344000867","219011344069620",27.89,19.80,0,330.33,343.85,11.0,8.7,0.057,742684.4,742684.4,11519,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523436,2152451.00
06/26/2017 20:30,2,0.377,ACTIVE,213.29,337.84,59.981,1498523404,"201051344001093","219011344069620",27.81,18.30,0,331.83,344.45,10.7,8.4,0.044,747184.6,747184.6,11513,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523437,2152452.00
06/26/2017 20:30,2,0.355,ACTIVE,213.06,338.14,59.996,1498523404,"201051344000900","219011344069620",27.63,19.80,0,330.63,344.76,9.9,7.7,0.062,764233.9,764233.9,11500,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523437,2152453.00
06/26/2017 20:30,2,0.385,ACTIVE,213.29,337.84,59.959,1498523404,"201051344000648","219011344069620",28.39,18.30,0,330.63,345.06,11.1,8.8,0.062,752334.4,752334.4,11488,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523438,2152454.00
06/26/2017 20:30,2,0.395,ACTIVE,213.29,337.24,59.996,1498523404,"201051344000569","219011344069620",27.81,21.00,0,331.53,343.85,11.2,8.9,0.062,766369.1,766369.1,11467,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523439,2152455.00
06/26/2017 20:30,2,0.404,ACTIVE,213.29,337.24,60.002,1498523404,"201051344000983","219011344069620",28.05,20.00,0,330.03,343.25,11.6,9.2,0.066,756927.2,756927.2,11492,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523440,2152456.00
06/26/2017 20:30,2,0.373,ACTIVE,213.29,337.54,59.991,1498523404,"201051344001158","219011344069620",28.05,20.00,0,331.23,343.85,10.7,8.4,0.057,741836.9,741836.9,11496,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523441,2152457.00
06/26/2017 20:30,2,0.377,ACTIVE,213.74,338.74,60.034,1498523404,"201051344000576","219011344069620",27.87,19.00,0,330.93,345.66,10.7,8.4,0.057,756396.6,756396.6,11496,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523442,2152458.00
06/26/2017 20:30,2,0.287,ACTIVE,212.61,336.64,59.996,1498523404,"274151322000087","219011344069620",27.33,24.30,0,332.73,341.15,8.0,5.7,0.027,946330.2,946330.2,11588,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498523443,2152459.00
06/26/2017 20:45,2,0.330,ACTIVE,213.29,337.84,59.975,1498524303,"201051344000645","219011344069620",27.81,19.80,0,332.13,345.06,9.3,7.1,0.044,755342.9,755342.9,11480,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524304,2152460.00
06/26/2017 20:45,2,0.238,ACTIVE,212.38,336.34,59.965,1498524303,"274151322000085","219011344069620",27.39,20.30,0,333.03,340.85,6.7,4.5,0.035,968284.0,968284.0,11414,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524305,2152461.00
06/26/2017 20:45,2,0.340,ACTIVE,213.51,338.74,59.928,1498524303,"201051344000633","219011344069620",27.89,20.00,0,330.93,345.66,9.7,7.4,0.044,742072.4,742072.4,11528,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524306,2152462.00
06/26/2017 20:45,2,0.334,ACTIVE,213.06,336.64,59.970,1498524303,"201051344000469","219011344069620",28.61,19.50,0,330.63,344.76,9.7,7.4,0.049,745435.0,745435.0,11499,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524307,2152463.00
06/26/2017 20:45,2,0.348,ACTIVE,213.06,337.84,59.970,1498524303,"201051344000646","219011344069620",27.49,18.30,0,330.33,343.25,9.7,7.4,0.044,740676.8,740676.8,11496,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524308,2152464.00
06/26/2017 20:45,2,0.273,ACTIVE,211.93,336.94,59.970,1498524303,"274151322000052","219011344069620",27.57,21.80,0,331.53,341.15,7.7,5.5,0.040,1006504.9,1006504.9,11422,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524309,2152465.00
06/26/2017 20:45,2,0.359,ACTIVE,213.51,337.84,59.970,1498524303,"201051344000585","219011344069620",28.03,18.00,0,331.23,344.15,10.2,8.0,0.049,753296.4,753296.4,11495,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524310,2152466.00
06/26/2017 20:45,2,0.311,ACTIVE,213.51,336.94,59.970,1498524303,"201051344001230","219011344069620",27.87,17.80,0,329.73,342.35,8.8,6.5,0.035,745286.6,745286.6,11510,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524311,2152467.00
06/26/2017 20:45,2,0.320,ACTIVE,213.96,338.14,59.970,1498524303,"201051344000582","219011344069620",28.09,17.50,0,331.83,343.85,9.1,6.9,0.044,734689.5,734689.5,11485,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524312,2152468.00
06/26/2017 20:45,2,0.359,ACTIVE,213.06,336.94,59.970,1498524303,"201051344000955","219011344069620",27.65,18.00,0,330.33,342.95,10.1,7.8,0.049,754096.1,754096.1,11505,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524313,2152469.00
06/26/2017 20:45,2,0.152,ACTIVE,212.38,351.67,59.975,1498524303,"274151322000094","219011344069620",32.56,22.00,0,333.93,387.14,5.0,2.9,0.031,827696.3,827696.3,11710,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524314,2152470.00
06/26/2017 20:45,2,0.375,ACTIVE,213.06,336.64,59.975,1498524303,"201051344000579","219011344069620",27.55,20.70,0,330.93,343.85,10.5,8.2,0.049,763575.9,763575.9,11489,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524315,2152471.00
06/26/2017 20:45,2,0.332,ACTIVE,213.29,337.24,59.959,1498524303,"201051344000890","219011344069620",28.80,18.70,0,330.93,343.25,9.7,7.5,0.040,748118.9,748118.9,11502,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524316,2152472.00
06/26/2017 20:45,2,0.336,ACTIVE,213.51,338.14,59.975,1498524303,"201051344000438","219011344069620",28.45,18.00,0,332.13,343.85,9.7,7.5,0.040,750711.0,750711.0,11491,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524316,2152473.00
06/26/2017 20:45,2,0.373,ACTIVE,213.74,337.24,59.991,1498524303,"201051344000417","219011344069620",18.29,18.00,0,330.33,342.05,6.9,4.8,0.022,683250.8,683250.8,11519,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524317,2152474.00
06/26/2017 20:45,2,0.246,ACTIVE,212.38,337.24,59.986,1498524303,"274151322000083","219011344069620",27.15,21.30,0,332.13,340.55,6.8,4.6,0.035,996346.2,996346.2,11425,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524318,2152475.00
06/26/2017 20:45,2,0.270,ACTIVE,212.61,337.24,59.981,1498524303,"274151322000076","219011344069620",27.75,21.30,0,333.03,341.75,7.6,5.4,0.040,1062968.7,1062968.7,11427,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524319,2152476.00
06/26/2017 20:45,2,0.344,ACTIVE,213.06,336.64,59.975,1498524303,"201051344000868","219011344069620",27.67,19.30,0,330.63,343.85,9.7,7.4,0.040,743871.4,743871.4,11502,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524320,2152477.00
06/26/2017 20:45,2,0.248,ACTIVE,211.93,335.74,59.965,1498524303,"274151322000095","219011344069620",27.51,20.70,0,331.53,340.55,7.0,4.8,0.035,1052712.9,1052712.9,11439,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524321,2152478.00
06/26/2017 20:45,2,0.311,ACTIVE,212.61,337.24,59.975,1498524303,"201051344000988","219011344069620",18.49,20.70,0,330.63,344.15,5.8,3.7,0.035,655504.9,655504.9,11489,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524322,2152479.00
06/26/2017 20:45,2,0.332,ACTIVE,213.51,337.54,59.975,1498524303,"201051344001025","219011344069620",27.97,17.50,0,331.53,343.85,9.4,7.2,0.044,750686.6,750686.6,11507,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524323,2152480.00
06/26/2017 20:45,2,0.344,ACTIVE,212.61,336.04,59.986,1498524303,"201051344000458","219011344069620",27.77,20.30,0,330.93,344.15,9.8,7.5,0.049,755532.3,755532.3,11480,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524324,2152481.00
06/26/2017 20:45,2,0.330,ACTIVE,213.29,338.44,59.981,1498524303,"201051344000853","219011344069620",28.37,21.00,0,332.73,345.66,9.6,7.3,0.044,756464.6,756464.6,11492,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524325,2152482.00
06/26/2017 20:45,2,0.307,ACTIVE,213.96,339.04,59.975,1498524303,"201051344000685","219011344069620",27.67,17.80,0,331.23,345.96,8.6,6.4,0.044,750657.5,750657.5,11517,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524325,2152483.00
06/26/2017 20:45,2,0.311,ACTIVE,213.74,338.14,60.012,1498524303,"201051344000917","219011344069620",27.87,18.30,0,331.23,343.85,8.8,6.6,0.031,747292.7,747292.7,11506,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524326,2152484.00
06/26/2017 20:45,2,0.299,ACTIVE,213.74,337.84,59.981,1498524303,"201051344001145","219011344069620",28.13,17.50,0,332.73,344.45,8.6,6.3,0.040,755295.0,755295.0,11497,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524327,2152485.00
06/26/2017 20:45,2,0.312,ACTIVE,213.51,338.14,60.012,1498524303,"201051344000651","219011344069620",28.96,17.30,0,331.83,344.45,9.2,7.0,0.044,743963.8,743963.8,11496,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524328,2152486.00
06/26/2017 20:45,2,0.234,ACTIVE,211.70,336.04,59.986,1498524303,"274151322000088","219011344069620",26.54,20.30,0,331.23,340.55,6.3,4.2,0.031,955571.2,955571.2,11426,0,0,0,L,1151911521,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524329,2152487.00
06/26/2017 20:45,2,0.176,ACTIVE,212.61,366.70,59.959,1498524303,"274151322000068","219011344069620",34.31,23.30,0,334.84,400.66,6.1,4.0,0.022,828243.9,828243.9,11724,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524330,2152488.00
06/26/2017 20:45,2,0.355,ACTIVE,213.29,337.24,59.975,1498524303,"201051344001135","219011344069620",27.59,17.80,0,331.23,342.95,10.0,7.7,0.049,739390.8,739390.8,11485,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524331,2152489.00
06/26/2017 20:45,2,0.328,ACTIVE,212.61,336.94,59.981,1498524303,"201051344000594","219011344069620",28.92,20.00,0,329.43,343.85,9.7,7.4,0.049,758487.8,758487.8,11488,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524332,2152490.00
06/26/2017 20:45,2,0.328,ACTIVE,213.51,337.24,59.975,1498524303,"201051344001203","219011344069620",27.29,17.80,0,331.83,344.15,9.1,6.9,0.040,748875.4,748875.4,11527,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524333,2152491.00
06/26/2017 20:45,2,0.248,ACTIVE,211.93,336.04,59.949,1498524303,"274151322000054","219011344069620",27.19,20.70,0,330.93,340.55,6.9,4.7,0.040,972532.5,972532.5,11407,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524334,2152492.00
06/26/2017 20:45,2,0.340,ACTIVE,213.29,336.34,59.981,1498524303,"201051344000867","219011344069620",27.95,20.30,0,330.93,343.85,9.7,7.4,0.044,742686.4,742686.4,11520,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524335,2152493.00
06/26/2017 20:45,2,0.326,ACTIVE,213.74,338.44,59.975,1498524303,"201051344001093","219011344069620",28.65,18.00,0,331.53,343.25,9.5,7.2,0.040,747186.5,747186.5,11514,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524336,2152494.00
06/26/2017 20:45,2,0.309,ACTIVE,212.83,337.24,59.981,1498524303,"201051344000900","219011344069620",27.25,20.00,0,330.93,344.45,8.6,6.3,0.040,764235.7,764235.7,11501,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524337,2152495.00
06/26/2017 20:45,2,0.340,ACTIVE,213.29,337.24,59.986,1498524303,"201051344000648","219011344069620",28.19,19.00,0,332.13,344.45,9.7,7.5,0.049,752336.4,752336.4,11489,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524337,2152496.00
06/26/2017 20:45,2,0.348,ACTIVE,213.06,336.94,59.986,1498524303,"201051344000569","219011344069620",27.75,21.30,0,331.53,343.85,9.8,7.6,0.049,766371.1,766371.1,11468,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524339,2152497.00
06/26/2017 20:45,2,0.359,ACTIVE,212.83,336.64,59.986,1498524303,"201051344000983","219011344069620",27.71,20.30,0,330.63,343.85,10.1,7.9,0.049,756929.4,756929.4,11493,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524339,2152498.00
06/26/2017 20:45,2,0.330,ACTIVE,212.83,336.94,59.981,1498524303,"201051344001158","219011344069620",27.75,20.70,0,330.63,344.15,9.3,7.1,0.049,741838.8,741838.8,11497,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524340,2152499.00
06/26/2017 20:45,2,0.324,ACTIVE,213.51,337.54,59.949,1498524303,"201051344000576","219011344069620",28.19,19.50,0,331.53,345.66,9.3,7.1,0.049,756398.5,756398.5,11497,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524341,2152500.00
06/26/2017 20:45,2,0.248,ACTIVE,212.16,335.74,59.975,1498524303,"274151322000087","219011344069620",26.86,23.80,0,332.13,341.15,6.8,4.6,0.018,946331.5,946331.5,11589,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498524342,2152501.00
06/26/2017 21:00,2,0.252,ACTIVE,213.51,337.24,59.959,1498525203,"201051344000645","219011344069620",26.78,20.00,0,331.23,344.15,6.9,4.7,0.031,755344.4,755344.4,11481,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525204,2152502.00
06/26/2017 21:00,2,0.182,ACTIVE,212.61,336.04,59.959,1498525203,"274151322000085","219011344069620",26.74,20.00,0,333.33,339.95,5.0,2.9,0.022,968285.0,968285.0,11415,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525205,2152503.00
06/26/2017 21:00,2,0.256,ACTIVE,213.74,338.74,59.970,1498525203,"201051344000633","219011344069620",28.59,20.30,0,330.63,345.06,7.5,5.3,0.022,742074.0,742074.0,11529,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525206,2152504.00
06/26/2017 21:00,2,0.268,ACTIVE,213.29,336.34,59.970,1498525203,"201051344000469","219011344069620",27.99,19.30,0,329.73,343.25,7.6,5.4,0.027,745436.6,745436.6,11500,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525207,2152505.00
06/26/2017 21:00,2,0.275,ACTIVE,213.06,336.94,59.965,1498525203,"201051344000646","219011344069620",27.39,17.80,0,331.23,342.95,7.7,5.5,0.022,740678.5,740678.5,11497,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525208,2152506.00
06/26/2017 21:00,2,0.211,ACTIVE,212.16,336.64,59.970,1498525203,"274151322000052","219011344069620",26.84,21.00,0,332.43,340.55,5.8,3.6,0.013,1006506.0,1006506.0,11423,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525209,2152507.00
06/26/2017 21:00,2,0.283,ACTIVE,213.96,337.84,59.981,1498525203,"201051344000585","219011344069620",28.21,17.80,0,331.83,345.66,8.1,5.9,0.031,753298.2,753298.2,11496,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525210,2152508.00
06/26/2017 21:00,2,0.256,ACTIVE,213.51,336.04,59.965,1498525203,"201051344001230","219011344069620",27.04,17.50,0,330.63,342.35,7.0,4.8,0.022,745288.1,745288.1,11511,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525210,2152509.00
06/26/2017 21:00,2,0.260,ACTIVE,213.96,338.14,59.965,1498525203,"201051344000582","219011344069620",27.37,17.50,0,332.13,343.55,7.2,5.0,0.027,734691.1,734691.1,11486,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525212,2152510.00
06/26/2017 21:00,2,0.277,ACTIVE,213.06,336.34,59.975,1498525203,"201051344000955","219011344069620",28.47,17.80,0,330.03,343.55,8.0,5.8,0.027,754097.9,754097.9,11506,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525213,2152511.00
06/26/2017 21:00,2,0.109,ACTIVE,212.83,336.34,59.970,1498525203,"274151322000094","219011344069620",30.18,21.30,0,333.93,354.37,3.4,1.3,0.013,827696.8,827696.8,11711,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525214,2152512.00
06/26/2017 21:00,2,0.287,ACTIVE,213.06,335.74,59.975,1498525203,"201051344000579","219011344069620",28.65,19.80,0,330.63,342.65,8.3,6.1,0.031,763577.7,763577.7,11490,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525215,2152513.00
06/26/2017 21:00,2,0.270,ACTIVE,213.51,336.64,59.981,1498525203,"201051344000890","219011344069620",28.41,18.30,0,331.83,344.15,7.8,5.6,0.022,748120.5,748120.5,11503,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525216,2152514.00
06/26/2017 21:00,2,0.264,ACTIVE,213.74,337.24,59.981,1498525203,"201051344000438","219011344069620",28.69,17.80,0,332.13,343.85,7.7,5.5,0.022,750712.7,750712.7,11492,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525217,2152515.00
06/26/2017 21:00,2,0.301,ACTIVE,213.74,337.24,59.981,1498525203,"201051344000417","219011344069620",18.03,17.80,0,332.13,342.05,5.5,3.4,0.013,683251.9,683251.9,11520,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525218,2152516.00
06/26/2017 21:00,2,0.180,ACTIVE,212.83,336.64,59.975,1498525203,"274151322000083","219011344069620",27.12,20.70,0,332.43,340.25,5.0,2.9,0.022,996347.1,996347.1,11426,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525219,2152517.00
06/26/2017 21:00,2,0.197,ACTIVE,212.83,336.64,59.970,1498525203,"274151322000076","219011344069620",27.29,20.70,0,333.93,340.55,5.5,3.4,0.027,1062969.9,1062969.9,11428,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525220,2152518.00
06/26/2017 21:00,2,0.262,ACTIVE,212.83,336.64,59.970,1498525203,"201051344000868","219011344069620",27.81,19.00,0,330.93,342.35,7.4,5.2,0.031,743873.1,743873.1,11503,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525221,2152519.00
06/26/2017 21:00,2,0.184,ACTIVE,212.38,335.74,59.970,1498525203,"274151322000095","219011344069620",26.74,20.30,0,332.73,339.34,5.0,2.9,0.018,1052713.9,1052713.9,11440,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525221,2152520.00
06/26/2017 21:00,2,0.238,ACTIVE,212.83,336.94,59.970,1498525203,"201051344000988","219011344069620",17.99,20.30,0,328.82,342.95,4.4,2.3,0.018,655505.7,655505.7,11490,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525222,2152521.00
06/26/2017 21:00,2,0.264,ACTIVE,213.51,336.34,59.975,1498525203,"201051344001025","219011344069620",27.59,17.50,0,332.13,342.95,7.4,5.2,0.027,750688.2,750688.2,11508,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525223,2152522.00
06/26/2017 21:00,2,0.264,ACTIVE,213.29,336.34,59.954,1498525203,"201051344000458","219011344069620",27.19,20.00,0,330.63,343.25,7.3,5.1,0.027,755534.0,755534.0,11481,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525224,2152523.00
06/26/2017 21:00,2,0.258,ACTIVE,213.51,337.54,59.981,1498525203,"201051344000853","219011344069620",27.57,20.70,0,332.43,344.76,7.2,5.1,0.022,756466.2,756466.2,11493,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525225,2152524.00
06/26/2017 21:00,2,0.232,ACTIVE,213.74,338.44,59.970,1498525203,"201051344000685","219011344069620",28.27,17.50,0,331.83,344.45,6.7,4.5,0.022,750658.9,750658.9,11518,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525226,2152525.00
06/26/2017 21:00,2,0.242,ACTIVE,213.74,338.14,59.959,1498525203,"201051344000917","219011344069620",27.77,18.30,0,331.23,343.25,6.8,4.7,0.022,747294.2,747294.2,11507,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525227,2152526.00
06/26/2017 21:00,2,0.234,ACTIVE,213.74,337.54,59.986,1498525203,"201051344001145","219011344069620",27.79,17.30,0,333.33,343.55,6.6,4.5,0.027,755296.4,755296.4,11498,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525228,2152527.00
06/26/2017 21:00,2,0.262,ACTIVE,213.74,338.14,59.944,1498525203,"201051344000651","219011344069620",27.65,17.00,0,332.43,343.85,7.3,5.2,0.027,743965.3,743965.3,11497,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525229,2152528.00
06/26/2017 21:00,2,0.172,ACTIVE,211.93,336.34,59.965,1498525203,"274151322000088","219011344069620",25.37,20.00,0,332.43,339.95,4.5,2.4,0.013,955572.0,955572.0,11427,0,0,0,L,1151911521,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525230,2152529.00
06/26/2017 21:00,2,0.127,ACTIVE,213.29,337.54,60.002,1498525203,"274151322000068","219011344069620",30.34,22.30,0,334.54,370.90,3.9,1.9,0.018,828244.7,828244.7,11725,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525231,2152530.00
06/26/2017 21:00,2,0.268,ACTIVE,213.06,336.04,59.965,1498525203,"201051344001135","219011344069620",28.15,17.30,0,331.83,342.35,7.7,5.5,0.027,739392.4,739392.4,11486,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525232,2152531.00
06/26/2017 21:00,2,0.256,ACTIVE,212.83,336.04,59.975,1498525203,"201051344000594","219011344069620",28.35,20.30,0,329.73,343.25,7.4,5.2,0.027,758489.4,758489.4,11489,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525232,2152532.00
06/26/2017 21:00,2,0.256,ACTIVE,213.74,337.24,59.981,1498525203,"201051344001203","219011344069620",27.85,17.80,0,332.13,344.76,7.2,5.1,0.027,748876.9,748876.9,11528,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525233,2152533.00
06/26/2017 21:00,2,0.182,ACTIVE,212.16,336.04,59.970,1498525203,"274151322000054","219011344069620",26.34,20.30,0,332.13,339.95,4.9,2.8,0.022,972533.4,972533.4,11408,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525234,2152534.00
06/26/2017 21:00,2,0.264,ACTIVE,213.29,335.44,59.975,1498525203,"201051344000867","219011344069620",27.67,20.70,0,330.63,342.35,7.5,5.3,0.022,742688.0,742688.0,11521,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525235,2152535.00
06/26/2017 21:00,2,0.268,ACTIVE,213.74,337.84,59.981,1498525203,"201051344001093","219011344069620",27.91,17.80,0,332.13,343.25,7.6,5.4,0.018,747188.1,747188.1,11515,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525236,2152536.00
06/26/2017 21:00,2,0.225,ACTIVE,212.83,336.34,59.996,1498525203,"201051344000900","219011344069620",27.08,19.80,0,330.63,343.25,6.2,4.1,0.022,764237.1,764237.1,11502,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525237,2152537.00
06/26/2017 21:00,2,0.268,ACTIVE,213.06,336.34,59.975,1498525203,"201051344000648","219011344069620",27.14,19.00,0,331.83,342.95,7.4,5.2,0.027,752338.1,752338.1,11490,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525238,2152538.00
06/26/2017 21:00,2,0.256,ACTIVE,213.29,336.94,59.986,1498525203,"201051344000569","219011344069620",28.39,21.00,0,331.83,342.95,7.4,5.2,0.027,766372.8,766372.8,11469,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525239,2152539.00
06/26/2017 21:00,2,0.275,ACTIVE,213.06,336.04,59.970,1498525203,"201051344000983","219011344069620",27.65,20.30,0,330.03,342.35,7.8,5.6,0.031,756931.1,756931.1,11494,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525240,2152540.00
06/26/2017 21:00,2,0.250,ACTIVE,213.06,336.34,59.991,1498525203,"201051344001158","219011344069620",27.55,20.70,0,329.73,343.85,7.0,4.8,0.027,741840.3,741840.3,11498,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525241,2152541.00
06/26/2017 21:00,2,0.256,ACTIVE,213.51,337.54,59.975,1498525203,"201051344000576","219011344069620",27.17,19.50,0,332.13,342.95,7.0,4.9,0.027,756400.1,756400.1,11498,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525242,2152542.00
06/26/2017 21:00,2,0.189,ACTIVE,212.61,336.04,59.965,1498525203,"274151322000087","219011344069620",26.04,23.30,0,333.03,340.55,5.0,2.9,0.009,946332.5,946332.5,11590,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498525242,2152543.00
06/26/2017 21:15,2,0.189,ACTIVE,212.61,335.14,59.970,1498526104,"201051344000645","219011344069620",27.39,19.00,0,331.53,341.45,5.3,3.2,0.013,755345.4,755345.4,11482,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526105,2152544.00
06/26/2017 21:15,2,0.127,ACTIVE,212.16,335.14,59.970,1498526104,"274151322000085","219011344069620",25.07,19.80,0,333.03,339.34,3.2,1.1,0.000,968285.4,968285.4,11416,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526106,2152545.00
06/26/2017 21:15,2,0.213,ACTIVE,212.61,336.34,59.975,1498526104,"201051344000633","219011344069620",27.08,19.30,0,330.93,344.15,5.8,3.7,0.013,742075.2,742075.2,11530,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526107,2152546.00
06/26/2017 21:15,2,0.225,ACTIVE,212.38,335.14,59.975,1498526104,"201051344000469","219011344069620",26.86,17.80,0,329.13,341.15,6.2,4.0,0.004,745437.8,745437.8,11501,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526107,2152547.00
06/26/2017 21:15,2,0.219,ACTIVE,212.38,336.04,59.970,1498526104,"201051344000646","219011344069620",26.68,17.50,0,330.33,342.35,6.0,3.8,0.013,740679.6,740679.6,11498,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526108,2152548.00
06/26/2017 21:15,2,0.148,ACTIVE,211.48,334.84,59.965,1498526104,"274151322000052","219011344069620",26.32,20.70,0,331.83,339.95,4.0,1.9,0.009,1006506.7,1006506.7,11424,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526109,2152549.00
06/26/2017 21:15,2,0.227,ACTIVE,213.06,336.34,59.981,1498526104,"201051344000585","219011344069620",27.25,17.50,0,332.13,342.35,6.3,4.1,0.009,753299.4,753299.4,11497,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526110,2152550.00
06/26/2017 21:15,2,0.217,ACTIVE,212.83,335.44,59.975,1498526104,"201051344001230","219011344069620",24.45,17.30,0,330.63,341.45,5.4,3.3,0.004,745289.0,745289.0,11512,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526111,2152551.00
06/26/2017 21:15,2,0.209,ACTIVE,213.06,336.34,59.944,1498526104,"201051344000582","219011344069620",26.40,17.00,0,331.53,341.45,5.6,3.5,0.009,734692.1,734692.1,11487,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526112,2152552.00
06/26/2017 21:15,2,0.232,ACTIVE,212.61,335.44,59.975,1498526104,"201051344000955","219011344069620",26.88,17.50,0,330.63,340.85,6.4,4.2,0.009,754099.1,754099.1,11507,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526113,2152553.00
06/26/2017 21:15,2,0.066,ACTIVE_NO_POWER,212.16,336.34,59.981,1498526104,"274151322000094","219011344069620",28.94,20.70,0,333.03,339.34,1.9,0.0,0.000,827696.9,827696.9,11712,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526114,2152554.00
