ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 21:15,2,0.244,ACTIVE,212.38,334.84,59.975,1498526104,"201051344000579","219011344069620",27.53,19.00,0,330.93,341.15,6.8,4.7,0.004,763579.1,763579.1,11491,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526115,2152555.00
06/26/2017 21:15,2,0.229,ACTIVE,212.61,335.14,59.981,1498526104,"201051344000890","219011344069620",26.34,17.80,0,331.53,342.65,6.1,4.0,0.009,748121.7,748121.7,11504,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526116,2152556.00
06/26/2017 21:15,2,0.221,ACTIVE,213.06,336.04,59.991,1498526104,"201051344000438","219011344069620",26.96,17.50,0,331.53,342.05,6.0,3.9,0.004,750713.8,750713.8,11493,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526117,2152557.00
06/26/2017 21:15,2,0.232,ACTIVE,212.83,335.74,59.981,1498526104,"201051344000417","219011344069620",18.11,17.50,0,321.31,350.77,4.3,2.2,0.000,683252.6,683252.6,11521,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526118,2152558.00
06/26/2017 21:15,2,0.127,ACTIVE,211.70,335.44,60.002,1498526104,"274151322000083","219011344069620",25.33,20.30,0,332.43,339.95,3.3,1.2,0.009,996347.6,996347.6,11427,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526118,2152559.00
06/26/2017 21:15,2,0.135,ACTIVE,212.38,336.04,59.975,1498526104,"274151322000076","219011344069620",26.22,20.30,0,333.63,339.95,3.6,1.5,0.009,1062970.4,1062970.4,11429,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526119,2152560.00
06/26/2017 21:15,2,0.215,ACTIVE,211.93,334.54,59.981,1498526104,"201051344000868","219011344069620",26.68,18.00,0,329.73,341.75,5.8,3.7,0.004,743874.2,743874.2,11504,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526120,2152561.00
06/26/2017 21:15,2,0.123,ACTIVE,211.93,335.44,59.938,1498526104,"274151322000095","219011344069620",25.68,20.00,0,332.13,339.04,3.3,1.2,0.009,1052714.4,1052714.4,11441,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526121,2152562.00
06/26/2017 21:15,2,0.176,ACTIVE,211.93,335.74,59.965,1498526104,"201051344000988","219011344069620",17.89,19.00,0,325.22,347.16,3.2,1.1,0.004,655506.1,655506.1,11491,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526122,2152563.00
06/26/2017 21:15,2,0.209,ACTIVE,212.61,334.84,59.986,1498526104,"201051344001025","219011344069620",26.34,17.00,0,331.53,342.05,5.6,3.5,0.009,750689.3,750689.3,11509,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526123,2152564.00
06/26/2017 21:15,2,0.211,ACTIVE,211.93,333.93,59.975,1498526104,"201051344000458","219011344069620",26.54,19.00,0,330.93,341.15,5.7,3.6,0.013,755535.1,755535.1,11482,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526124,2152565.00
06/26/2017 21:15,2,0.215,ACTIVE,212.83,336.34,59.933,1498526104,"201051344000853","219011344069620",25.05,19.00,0,332.43,342.95,5.5,3.4,0.009,756467.3,756467.3,11494,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526125,2152566.00
06/26/2017 21:15,2,0.195,ACTIVE,213.06,336.64,60.007,1498526104,"201051344000685","219011344069620",26.06,17.30,0,331.53,342.95,5.2,3.1,0.009,750659.9,750659.9,11519,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526126,2152567.00
06/26/2017 21:15,2,0.203,ACTIVE,212.83,336.34,59.975,1498526104,"201051344000917","219011344069620",25.54,18.00,0,330.93,342.95,5.3,3.2,0.009,747295.1,747295.1,11508,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526127,2152568.00
06/26/2017 21:15,2,0.191,ACTIVE,213.29,336.64,59.981,1498526104,"201051344001145","219011344069620",25.88,17.00,0,332.73,342.05,5.0,2.9,0.009,755297.3,755297.3,11499,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526127,2152569.00
06/26/2017 21:15,2,0.213,ACTIVE,212.83,336.04,59.981,1498526104,"201051344000651","219011344069620",26.68,16.70,0,331.83,342.65,5.7,3.6,0.013,743966.4,743966.4,11498,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526128,2152570.00
06/26/2017 21:15,2,0.115,ACTIVE,211.25,334.24,59.954,1498526104,"274151322000088","219011344069620",24.25,19.80,0,331.53,339.04,2.9,0.8,0.000,955572.4,955572.4,11428,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526129,2152571.00
06/26/2017 21:15,2,0.084,ACTIVE,212.61,335.74,59.981,1498526104,"274151322000068","219011344069620",29.02,21.50,0,333.63,340.25,2.5,0.5,0.004,828245.0,828245.0,11726,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526130,2152572.00
06/26/2017 21:15,2,0.217,ACTIVE,212.38,334.54,59.986,1498526104,"201051344001135","219011344069620",26.82,17.00,0,330.63,340.85,5.9,3.8,0.013,739393.6,739393.6,11487,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526131,2152573.00
06/26/2017 21:15,2,0.215,ACTIVE,211.93,335.14,59.986,1498526104,"201051344000594","219011344069620",26.58,19.80,0,328.82,340.55,5.8,3.7,0.009,758490.5,758490.5,11490,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526132,2152574.00
06/26/2017 21:15,2,0.213,ACTIVE,213.06,336.04,59.991,1498526104,"201051344001203","219011344069620",26.06,17.50,0,332.43,343.25,5.7,3.5,0.009,748877.9,748877.9,11529,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526133,2152575.00
06/26/2017 21:15,2,0.123,ACTIVE,212.16,336.34,59.981,1498526104,"274151322000054","219011344069620",25.23,20.00,0,331.53,339.34,3.1,1.1,0.009,972533.9,972533.9,11409,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526134,2152576.00
06/26/2017 21:15,2,0.211,ACTIVE,212.38,334.24,59.986,1498526104,"201051344000867","219011344069620",26.62,19.50,0,330.93,341.15,5.8,3.6,0.009,742689.1,742689.1,11522,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526135,2152577.00
06/26/2017 21:15,2,0.227,ACTIVE,212.83,336.34,59.981,1498526104,"201051344001093","219011344069620",25.94,17.50,0,330.93,341.15,6.0,3.9,0.004,747189.3,747189.3,11516,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526136,2152578.00
06/26/2017 21:15,2,0.164,ACTIVE,212.38,335.74,59.981,1498526104,"201051344000900","219011344069620",26.64,18.30,0,330.63,341.15,4.5,2.4,0.009,764237.8,764237.8,11503,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526137,2152579.00
06/26/2017 21:15,2,0.215,ACTIVE,212.38,335.44,60.007,1498526104,"201051344000648","219011344069620",26.70,18.00,0,331.23,341.45,5.8,3.7,0.009,752339.1,752339.1,11491,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526138,2152580.00
06/26/2017 21:15,2,0.205,ACTIVE,212.16,334.84,59.991,1498526104,"201051344000569","219011344069620",27.51,19.50,0,331.23,340.85,5.8,3.6,0.013,766373.8,766373.8,11470,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526138,2152581.00
06/26/2017 21:15,2,0.225,ACTIVE,212.38,334.84,59.996,1498526104,"201051344000983","219011344069620",26.72,19.00,0,330.93,340.85,6.1,3.9,0.013,756932.3,756932.3,11495,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526139,2152582.00
06/26/2017 21:15,2,0.201,ACTIVE,211.93,334.24,59.996,1498526104,"201051344001158","219011344069620",26.50,19.00,0,330.03,341.75,5.4,3.3,0.013,741841.3,741841.3,11499,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526140,2152583.00
06/26/2017 21:15,2,0.207,ACTIVE,212.61,336.04,60.023,1498526104,"201051344000576","219011344069620",26.14,18.00,0,331.53,341.75,5.5,3.4,0.009,756401.1,756401.1,11499,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526141,2152584.00
06/26/2017 21:15,2,0.131,ACTIVE,212.16,319.21,59.975,1498526104,"274151322000087","219011344069620",25.72,23.00,0,316.50,339.65,3.4,1.4,0.000,946333.0,946333.0,11591,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498526142,2152585.00
06/26/2017 21:30,2,0.166,ACTIVE,212.61,335.74,60.002,1498527003,"201051344000645","219011344069620",24.99,18.00,0,305.98,360.08,4.2,2.1,0.004,755346.1,755346.1,11483,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527004,2152586.00
06/26/2017 21:30,2,0.088,ACTIVE,211.70,331.23,60.002,1498527003,"274151322000085","219011344069620",25.05,19.30,0,324.02,345.66,2.2,0.2,0.000,968285.6,968285.6,11417,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527005,2152587.00
06/26/2017 21:30,2,0.170,ALERT,212.61,336.34,60.002,1498527003,"201051344000633","219011344069620",26.26,18.00,0,293.96,340.55,4.6,2.5,0.000,742076.0,742076.0,11531,0,0,0,L,1122011218,0,121.55,122.23,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527007,2152588.00
06/26/2017 21:30,2,0.199,ACTIVE,212.38,334.84,60.002,1498527003,"201051344000469","219011344069620",24.43,16.70,0,303.88,358.58,5.0,2.9,0.000,745438.7,745438.7,11502,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527008,2152589.00
06/26/2017 21:30,2,0.193,ALERT,212.16,335.74,60.023,1498527003,"201051344000646","219011344069620",24.43,17.00,0,297.26,339.34,4.8,2.7,0.000,740680.4,740680.4,11499,0,0,0,L,1122011218,0,122.01,121.33,0002,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527009,2152590.00
06/26/2017 21:30,2,0.109,ACTIVE,211.25,333.63,59.986,1498527003,"274151322000052","219011344069620",26.32,20.00,0,330.63,338.74,3.0,0.9,0.000,1006507.1,1006507.1,11425,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527010,2152591.00
06/26/2017 21:30,2,0.201,ACTIVE,212.83,336.04,60.007,1498527003,"201051344000585","219011344069620",24.01,17.00,0,311.99,354.97,4.9,2.8,0.004,753300.3,753300.3,11498,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527011,2152592.00
06/26/2017 21:30,2,0.168,ALERT,212.61,325.52,59.996,1498527003,"201051344001230","219011344069620",23.85,16.70,0,297.57,337.24,4.1,2.0,0.000,745289.7,745289.7,11513,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527013,2152593.00
06/26/2017 21:30,2,0.178,ACTIVE,212.83,336.04,60.002,1498527003,"201051344000582","219011344069620",24.59,16.70,0,311.69,356.78,4.5,2.4,0.000,734692.9,734692.9,11488,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527014,2152594.00
06/26/2017 21:30,2,0.209,ALERT,212.16,334.54,60.002,1498527003,"201051344000955","219011344069620",24.03,17.00,0,298.47,339.04,5.1,3.0,0.000,754100.0,754100.0,11508,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527016,2152595.00
06/26/2017 21:30,2,0.000,ALERT,211.70,296.06,60.007,1498527003,"274151322000094","219011344069620",40.81,19.30,0,294.26,396.75,0.0,0.0,0.000,827696.9,827696.9,11713,0,0,0,L,1151911521,0,121.33,122.23,0002,17,0,0,0,0,0,0,95,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527018,2152596.00
06/26/2017 21:30,2,0.223,ACTIVE,212.16,334.54,59.996,1498527003,"201051344000579","219011344069620",24.21,18.00,0,309.89,354.97,5.5,3.4,0.004,763580.1,763580.1,11492,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527019,2152597.00
06/26/2017 21:30,2,0.180,ALERT,212.61,335.74,60.002,1498527003,"201051344000890","219011344069620",26.80,17.50,0,297.87,338.74,4.9,2.8,0.000,748122.6,748122.6,11505,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527021,2152598.00
06/26/2017 21:30,2,0.197,ACTIVE,212.83,334.24,59.996,1498527003,"201051344000438","219011344069620",24.19,17.00,0,307.48,357.38,4.8,2.7,0.000,750714.7,750714.7,11494,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527021,2152599.00
06/26/2017 21:30,2,0.191,ALERT,212.83,298.77,60.002,1498527003,"201051344000417","219011344069620",18.65,16.30,0,296.66,339.65,3.6,1.6,0.000,683253.0,683253.0,11522,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527023,2152600.00
06/26/2017 21:30,2,0.092,ACTIVE,211.48,332.13,59.996,1498527003,"274151322000083","219011344069620",24.97,19.80,0,319.21,348.66,2.3,0.3,0.000,996347.8,996347.8,11428,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527024,2152601.00
06/26/2017 21:30,2,0.094,ACTIVE,212.16,334.84,59.986,1498527003,"274151322000076","219011344069620",26.58,19.80,0,332.43,338.74,2.5,0.5,0.000,1062970.7,1062970.7,11430,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527025,2152602.00
06/26/2017 21:30,2,0.170,ALERT,211.93,335.14,60.007,1498527003,"201051344000868","219011344069620",25.88,17.00,0,296.66,338.74,4.5,2.4,0.000,743874.9,743874.9,11505,0,0,0,L,1122011218,0,120.88,122.23,0002,13,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527027,2152603.00
06/26/2017 21:30,2,0.086,ACTIVE,211.48,334.24,59.991,1498527003,"274151322000095","219011344069620",25.49,19.50,0,325.22,342.65,2.2,0.2,0.000,1052714.6,1052714.6,11442,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527028,2152604.00
06/26/2017 21:30,2,0.137,ALERT,211.70,298.47,59.959,1498527003,"201051344000988","219011344069620",17.89,17.30,0,293.96,339.34,2.5,0.5,0.000,655506.3,655506.3,11492,0,0,0,L,1122011218,0,120.65,122.01,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527029,2152605.00
06/26/2017 21:30,2,0.164,ACTIVE,212.61,334.84,60.002,1498527003,"201051344001025","219011344069620",26.18,16.70,0,316.80,351.07,4.4,2.3,0.000,750690.0,750690.0,11510,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527030,2152606.00
06/26/2017 21:30,2,0.182,ACTIVE,212.38,334.24,59.996,1498527003,"201051344000458","219011344069620",24.05,18.30,0,309.89,354.67,4.4,2.4,0.000,755535.8,755535.8,11483,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527031,2152607.00
06/26/2017 21:30,2,0.166,ACTIVE,212.83,336.34,60.002,1498527003,"201051344000853","219011344069620",24.97,17.80,0,310.19,357.68,4.2,2.2,0.000,756468.0,756468.0,11495,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527032,2152608.00
06/26/2017 21:30,2,0.160,ALERT,213.06,329.13,60.007,1498527003,"201051344000685","219011344069620",23.58,16.70,0,297.26,339.65,3.9,1.8,0.000,750660.5,750660.5,11520,0,0,0,L,1122011218,0,122.68,121.55,0002,13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527034,2152609.00
06/26/2017 21:30,2,0.162,ALERT,212.83,321.91,60.018,1498527003,"201051344000917","219011344069620",23.97,17.50,0,296.06,339.04,4.0,1.9,0.000,747295.8,747295.8,11509,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527036,2152610.00
06/26/2017 21:30,2,0.154,ALERT,213.06,326.12,59.991,1498527003,"201051344001145","219011344069620",25.11,16.30,0,296.96,339.34,4.0,1.9,0.000,755297.9,755297.9,11500,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527038,2152611.00
06/26/2017 21:30,2,0.189,ACTIVE,213.06,331.53,59.991,1498527003,"201051344000651","219011344069620",23.50,16.00,0,306.58,359.48,4.5,2.5,0.000,743967.2,743967.2,11499,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527039,2152612.00
06/26/2017 21:30,2,0.078,ACTIVE_NO_POWER,211.48,326.72,59.991,1498527003,"274151322000088","219011344069620",23.16,19.30,0,324.62,341.75,1.9,0.0,0.000,955572.5,955572.5,11429,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527040,2152613.00
06/26/2017 21:30,2,0.008,ALERT,212.16,295.76,59.986,1498527003,"274151322000068","219011344069620",40.93,20.30,0,294.26,394.95,0.0,0.0,0.000,828245.0,828245.0,11727,0,0,0,L,1151911521,0,122.01,122.23,0002,19,0,0,0,0,0,0,77,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527041,2152614.00
06/26/2017 21:30,2,0.170,ACTIVE,212.61,334.84,59.996,1498527003,"201051344001135","219011344069620",27.08,16.70,0,311.69,354.07,4.7,2.6,0.000,739394.4,739394.4,11488,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527042,2152615.00
06/26/2017 21:30,2,0.188,ACTIVE,212.16,336.04,59.996,1498527003,"201051344000594","219011344069620",23.10,18.70,0,307.78,356.78,4.4,2.3,0.000,758491.3,758491.3,11491,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527043,2152616.00
06/26/2017 21:30,2,0.182,ACTIVE,212.83,326.42,59.991,1498527003,"201051344001203","219011344069620",23.32,17.00,0,307.18,360.08,4.3,2.3,0.000,748878.7,748878.7,11530,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527044,2152617.00
06/26/2017 21:30,2,0.086,ACTIVE,211.48,327.92,59.991,1498527003,"274151322000054","219011344069620",24.67,19.50,0,325.22,339.04,2.2,0.2,0.000,972534.1,972534.1,11410,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527045,2152618.00
06/26/2017 21:30,2,0.182,ALERT,212.61,325.82,60.007,1498527003,"201051344000867","219011344069620",23.68,18.70,0,296.06,338.74,4.4,2.3,0.000,742689.9,742689.9,11523,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527047,2152619.00
06/26/2017 21:30,2,0.191,ALERT,212.83,318.00,59.965,1498527003,"201051344001093","219011344069620",24.15,17.00,0,297.26,339.04,4.7,2.6,0.000,747190.1,747190.1,11517,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527049,2152620.00
06/26/2017 21:30,2,0.133,ALERT,212.38,332.43,59.986,1498527003,"201051344000900","219011344069620",23.80,17.30,0,296.06,338.14,3.2,1.2,0.000,764238.3,764238.3,11504,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527051,2152621.00
06/26/2017 21:30,2,0.189,ACTIVE,212.38,335.74,59.954,1498527003,"201051344000648","219011344069620",23.80,17.00,0,308.39,357.68,4.6,2.5,0.000,752339.9,752339.9,11492,0,0,0,L,1122011218,0,120.42,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527052,2152622.00
06/26/2017 21:30,2,0.176,ACTIVE,212.16,333.33,59.986,1498527003,"201051344000569","219011344069620",25.66,18.00,0,313.20,352.87,4.6,2.5,0.000,766374.7,766374.7,11471,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527052,2152623.00
06/26/2017 21:30,2,0.189,ACTIVE,212.61,333.03,59.996,1498527003,"201051344000983","219011344069620",24.57,17.80,0,305.08,357.98,4.7,2.6,0.000,756933.1,756933.1,11496,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527053,2152624.00
06/26/2017 21:30,2,0.172,ALERT,212.61,331.83,59.944,1498527003,"201051344001158","219011344069620",23.62,17.50,0,296.66,338.74,4.1,2.1,0.000,741842.0,741842.0,11500,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527055,2152625.00
06/26/2017 21:30,2,0.182,ALERT,212.83,320.41,59.996,1498527003,"201051344000576","219011344069620",22.20,17.30,0,296.36,339.34,4.1,2.1,0.000,756401.8,756401.8,11500,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527057,2152626.00
06/26/2017 21:30,2,0.098,ALERT,211.48,296.36,59.981,1498527003,"274151322000087","219011344069620",24.21,20.70,0,294.26,336.64,2.4,0.4,0.000,946333.1,946333.1,11592,0,0,0,L,1151911521,0,121.78,122.01,0002,18,0,0,0,0,0,0,161,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527059,2152627.00
06/26/2017 21:45,2,0.105,ALERT,212.83,297.87,59.991,1498527903,"201051344000645","219011344069620",19.74,16.70,0,295.76,337.84,2.1,0.1,0.000,755346.3,755346.3,11484,0,0,0,L,1122011218,0,121.55,122.46,0002,13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527905,2152628.00
06/26/2017 21:45,2,0.053,ALERT,211.70,296.96,60.002,1498527903,"274151322000085","219011344069620",19.14,17.80,0,294.56,334.84,1.0,0.0,0.000,968285.6,968285.6,11418,0,0,0,L,1151911521,0,122.01,121.78,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527907,2152629.00
06/26/2017 21:45,2,0.125,ALERT,213.06,297.57,60.002,1498527903,"201051344000633","219011344069620",18.51,16.70,0,294.26,336.94,2.4,0.4,0.000,742076.3,742076.3,11533,0,0,0,L,1122011218,0,121.55,122.46,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527909,2152630.00
06/26/2017 21:45,2,0.143,ALERT,212.38,297.87,60.007,1498527903,"201051344000469","219011344069620",19.18,15.00,0,295.46,336.94,2.8,0.8,0.000,745439.1,745439.1,11503,0,0,0,L,1122011218,0,120.65,122.23,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527911,2152631.00
06/26/2017 21:45,2,0.125,ALERT,212.16,298.47,59.986,1498527903,"201051344000646","219011344069620",18.25,15.80,0,295.76,336.64,2.4,0.3,0.000,740680.7,740680.7,11501,0,0,0,L,1122011218,0,121.78,121.33,0002,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527912,2152632.00
06/26/2017 21:45,2,0.078,ALERT,211.25,296.36,60.018,1498527903,"274151322000052","219011344069620",18.53,18.00,0,294.56,337.84,1.5,0.0,0.000,1006507.1,1006507.1,11426,0,0,0,L,1151911521,0,121.10,122.23,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527914,2152633.00
06/26/2017 21:45,2,0.139,ALERT,212.38,298.77,60.007,1498527903,"201051344000585","219011344069620",18.55,15.80,0,296.66,338.74,2.6,0.6,0.000,753300.7,753300.7,11499,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527916,2152634.00
06/26/2017 21:45,2,0.127,ALERT,212.61,299.07,60.012,1498527903,"201051344001230","219011344069620",13.94,15.50,0,296.66,334.24,1.8,0.0,0.000,745289.9,745289.9,11515,0,0,0,L,1122011218,0,121.78,121.33,0002,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527918,2152635.00
06/26/2017 21:45,2,0.121,ALERT,213.29,299.67,60.012,1498527903,"201051344000582","219011344069620",18.63,15.50,0,298.17,337.84,2.3,0.3,0.000,734693.2,734693.2,11489,0,0,0,L,1122011218,0,122.01,122.01,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527920,2152636.00
06/26/2017 21:45,2,0.145,ALERT,211.93,298.47,60.018,1498527903,"201051344000955","219011344069620",17.95,15.80,0,296.66,336.64,2.6,0.6,0.000,754100.4,754100.4,11510,0,0,0,L,1122011218,0,121.10,121.55,0002,13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527922,2152637.00
06/26/2017 21:45,2,0.000,ALERT,211.70,296.36,60.018,1498527903,"274151322000094","219011344069620",38.82,17.80,0,294.26,390.44,0.0,0.0,0.000,827696.9,827696.9,11715,0,0,0,L,1151911521,0,121.33,122.46,0100,14,0,0,0,0,0,0,202,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1498527923,2152638.00
06/26/2017 21:45,2,0.156,ALERT,212.16,298.17,60.007,1498527903,"201051344000579","219011344069620",18.41,16.30,0,296.36,336.64,2.9,0.9,0.000,763580.6,763580.6,11493,0,0,0,L,1122011218,0,120.88,121.78,0002,12,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527925,2152639.00
06/26/2017 21:45,2,0.141,ALERT,212.38,299.07,60.012,1498527903,"201051344000890","219011344069620",18.55,16.30,0,297.57,337.24,2.6,0.6,0.000,748123.0,748123.0,11507,0,0,0,L,1122011218,0,121.78,120.88,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527927,2152640.00
06/26/2017 21:45,2,0.139,ALERT,212.83,299.07,60.023,1498527903,"201051344000438","219011344069620",17.91,15.80,0,296.96,337.54,2.5,0.5,0.000,750715.1,750715.1,11495,0,0,0,L,1122011218,0,122.23,121.78,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527929,2152641.00
06/26/2017 21:45,2,0.154,ACTIVE,212.83,298.47,60.012,1498527903,"201051344000417","219011344069620",14.97,15.80,0,296.36,300.27,2.4,0.3,0.000,683253.3,683253.3,11524,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527930,2152642.00
06/26/2017 21:45,2,0.053,ALERT,211.48,296.66,60.012,1498527903,"274151322000083","219011344069620",18.17,17.80,0,295.16,334.84,1.0,0.0,0.000,996347.8,996347.8,11429,0,0,0,L,1151911521,0,121.33,122.01,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527931,2152643.00
06/26/2017 21:45,2,0.055,ALERT,211.93,296.36,60.002,1498527903,"274151322000076","219011344069620",19.74,17.80,0,294.86,338.74,1.1,0.0,0.000,1062970.7,1062970.7,11431,0,0,0,L,1151911521,0,121.55,122.23,0002,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527933,2152644.00
06/26/2017 21:45,2,0.131,ALERT,212.16,298.77,60.012,1498527903,"201051344000868","219011344069620",17.71,15.80,0,296.66,336.94,2.4,0.4,0.000,743875.3,743875.3,11507,0,0,0,L,1122011218,0,120.88,122.23,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527935,2152645.00
06/26/2017 21:45,2,0.047,ALERT,211.25,297.26,60.007,1498527903,"274151322000095","219011344069620",19.30,17.80,0,296.06,336.34,0.9,0.0,0.000,1052714.6,1052714.6,11443,0,0,0,L,1151911521,0,121.55,121.78,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527937,2152646.00
06/26/2017 21:45,2,0.094,ACTIVE_NO_POWER,212.16,297.87,60.012,1498527903,"201051344000988","219011344069620",15.92,16.00,0,293.96,300.27,1.5,0.0,0.000,655506.3,655506.3,11494,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527938,2152647.00
06/26/2017 21:45,2,0.119,ALERT,212.16,297.87,60.012,1498527903,"201051344001025","219011344069620",18.85,15.50,0,296.36,337.84,2.3,0.3,0.000,750690.3,750690.3,11511,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527940,2152648.00
06/26/2017 21:45,2,0.117,ALERT,212.38,298.17,60.012,1498527903,"201051344000458","219011344069620",18.43,16.70,0,296.66,336.64,2.2,0.2,0.000,755536.1,755536.1,11484,0,0,0,L,1122011218,0,121.10,122.01,0002,13,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527942,2152649.00
06/26/2017 21:45,2,0.113,ALERT,212.83,297.87,60.049,1498527903,"201051344000853","219011344069620",16.96,16.00,0,296.36,339.04,1.9,0.0,0.000,756468.2,756468.2,11496,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527944,2152650.00
06/26/2017 21:45,2,0.098,ALERT,212.83,298.77,59.949,1498527903,"201051344000685","219011344069620",17.14,15.80,0,296.36,337.24,1.7,0.0,0.000,750660.7,750660.7,11522,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527946,2152651.00
06/26/2017 21:45,2,0.115,ALERT,212.83,298.77,59.996,1498527903,"201051344000917","219011344069620",14.91,16.00,0,295.76,334.84,1.8,0.0,0.000,747296.0,747296.0,11511,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527947,2152652.00
06/26/2017 21:45,2,0.111,ALERT,213.06,299.37,60.012,1498527903,"201051344001145","219011344069620",16.00,15.30,0,297.26,336.34,1.8,0.0,0.000,755298.1,755298.1,11502,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527949,2152653.00
06/26/2017 21:45,2,0.125,ALERT,212.83,298.17,60.002,1498527903,"201051344000651","219011344069620",17.93,15.00,0,296.66,337.24,2.3,0.3,0.000,743967.5,743967.5,11500,0,0,0,L,1122011218,0,122.23,121.33,0002,12,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527951,2152654.00
06/26/2017 21:45,2,0.039,ALERT,211.03,296.36,60.002,1498527903,"274151322000088","219011344069620",17.37,17.50,0,294.26,334.54,0.7,0.0,0.000,955572.5,955572.5,11430,0,0,0,L,1151911521,0,122.01,121.55,0002,13,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527953,2152655.00
06/26/2017 21:45,2,0.010,ALERT,211.70,295.76,60.007,1498527903,"274151322000068","219011344069620",39.10,18.30,0,294.26,392.25,0.0,0.0,0.000,828245.0,828245.0,11729,0,0,0,L,1151911521,0,122.01,122.01,0100,17,0,0,0,0,0,0,202,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1498527955,2152656.00
06/26/2017 21:45,2,0.135,ALERT,212.16,298.47,60.007,1498527903,"201051344001135","219011344069620",18.17,15.50,0,297.26,337.24,2.5,0.5,0.000,739394.8,739394.8,11489,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527956,2152657.00
06/26/2017 21:45,2,0.123,ALERT,212.16,298.47,59.975,1498527903,"201051344000594","219011344069620",18.25,17.30,0,296.36,337.24,2.3,0.3,0.000,758491.7,758491.7,11492,0,0,0,L,1122011218,0,120.88,121.78,0002,13,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527958,2152658.00
06/26/2017 21:45,2,0.123,ALERT,212.61,298.77,60.007,1498527903,"201051344001203","219011344069620",16.80,15.80,0,296.96,337.54,2.1,0.1,0.000,748879.0,748879.0,11531,0,0,0,L,1122011218,0,122.23,121.33,0002,12,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527960,2152659.00
06/26/2017 21:45,2,0.049,ALERT,211.25,296.96,59.991,1498527903,"274151322000054","219011344069620",17.87,17.80,0,294.26,334.54,0.9,0.0,0.000,972534.1,972534.1,11411,0,0,0,L,1151911521,0,121.78,121.55,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527962,2152660.00
06/26/2017 21:45,2,0.123,ALERT,212.38,297.57,59.991,1498527903,"201051344000867","219011344069620",17.49,17.00,0,295.46,335.14,2.2,0.2,0.000,742690.2,742690.2,11525,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527964,2152661.00
06/26/2017 21:45,2,0.154,ACTIVE,212.61,298.77,59.959,1498527903,"201051344001093","219011344069620",14.09,15.80,0,296.96,332.13,2.2,0.2,0.000,747190.5,747190.5,11519,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527965,2152662.00
06/26/2017 21:45,2,0.082,ALERT,212.16,297.87,59.996,1498527903,"201051344000900","219011344069620",16.82,15.80,0,296.06,335.74,1.4,0.0,0.000,764238.4,764238.4,11506,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527967,2152663.00
06/26/2017 21:45,2,0.127,ALERT,212.38,296.96,60.002,1498527903,"201051344000648","219011344069620",17.79,15.80,0,295.16,336.34,2.3,0.3,0.000,752340.3,752340.3,11493,0,0,0,L,1122011218,0,120.42,122.23,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527968,2152664.00
06/26/2017 21:45,2,0.127,ALERT,212.16,298.17,60.012,1498527903,"201051344000569","219011344069620",17.77,16.30,0,296.96,337.24,2.3,0.3,0.000,766375.0,766375.0,11472,0,0,0,L,1122011218,0,120.42,122.23,0002,13,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527970,2152665.00
06/26/2017 21:45,2,0.135,ALERT,212.16,297.87,59.944,1498527903,"201051344000983","219011344069620",17.41,16.00,0,296.66,335.14,2.4,0.4,0.000,756933.5,756933.5,11497,0,0,0,L,1122011218,0,120.88,122.01,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527972,2152666.00
06/26/2017 21:45,2,0.113,ALERT,211.93,296.96,59.996,1498527903,"201051344001158","219011344069620",17.10,15.80,0,295.76,336.94,2.0,0.0,0.000,741842.3,741842.3,11502,0,0,0,L,1122011218,0,120.65,121.78,0002,15,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527974,2152667.00
06/26/2017 21:45,2,0.113,ALERT,212.38,297.87,60.002,1498527903,"201051344000576","219011344069620",16.04,15.80,0,296.36,335.44,1.9,0.0,0.000,756402.1,756402.1,11502,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527976,2152668.00
06/26/2017 21:45,2,0.064,ACTIVE_NO_POWER,210.80,295.76,59.981,1498527903,"274151322000087","219011344069620",16.08,19.30,0,293.96,298.47,1.0,0.0,0.000,946333.1,946333.1,11594,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498527977,2152669.00
06/26/2017 22:00,2,0.000,ALERT,212.16,296.66,59.991,1498528804,"201051344000645","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,755346.3,755346.3,11486,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528806,2152670.00
06/26/2017 22:00,2,0.000,ALERT,211.48,296.36,59.996,1498528804,"274151322000085","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,968285.6,968285.6,11420,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528807,2152671.00
06/26/2017 22:00,2,0.000,ALERT,212.61,296.96,59.954,1498528804,"201051344000633","219011344069620",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,742076.3,742076.3,11535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528809,2152672.00
06/26/2017 22:00,2,0.000,ALERT,211.70,296.36,60.028,1498528804,"201051344000469","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,745439.2,745439.2,11505,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528811,2152673.00
06/26/2017 22:00,2,0.000,ALERT,212.38,298.47,59.991,1498528804,"201051344000646","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,740680.7,740680.7,11503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528813,2152674.00
06/26/2017 22:00,2,0.000,ALERT,211.03,295.76,59.991,1498528804,"274151322000052","219011344069620",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,1006507.1,1006507.1,11428,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528814,2152675.00
06/26/2017 22:00,2,0.000,ALERT,212.61,298.47,59.991,1498528804,"201051344000585","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,753300.8,753300.8,11501,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528816,2152676.00
06/26/2017 22:00,2,0.000,ALERT,212.61,298.77,60.018,1498528804,"201051344001230","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,745290.0,745290.0,11517,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528818,2152677.00
06/26/2017 22:00,2,0.000,ALERT,213.06,299.67,59.996,1498528804,"201051344000582","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,734693.2,734693.2,11491,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528820,2152678.00
06/26/2017 22:00,2,0.000,ALERT,211.93,298.47,60.012,1498528804,"201051344000955","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,754100.5,754100.5,11512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528822,2152679.00
06/26/2017 22:00,2,0.000,ALERT,211.25,295.76,60.007,1498528804,"274151322000094","219011344069620",0.00,16.70,0,294.26,367.90,0.0,0.0,0.000,827696.9,827696.9,11717,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1498528823,2152680.00
06/26/2017 22:00,2,0.000,ALERT,211.93,297.87,60.002,1498528804,"201051344000579","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,763580.7,763580.7,11495,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528825,2152681.00
06/26/2017 22:00,2,0.000,ALERT,212.16,298.47,59.991,1498528804,"201051344000890","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,748123.1,748123.1,11509,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528827,2152682.00
06/26/2017 22:00,2,0.000,ALERT,212.83,298.47,60.012,1498528804,"201051344000438","219011344069620",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,750715.2,750715.2,11497,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528829,2152683.00
06/26/2017 22:00,2,0.000,ALERT,212.83,298.17,60.002,1498528804,"201051344000417","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,683253.3,683253.3,11525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528831,2152684.00
06/26/2017 22:00,2,0.000,ALERT,211.03,296.36,59.991,1498528804,"274151322000083","219011344069620",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,996347.8,996347.8,11431,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528832,2152685.00
06/26/2017 22:00,2,0.000,ALERT,211.93,296.96,59.986,1498528804,"274151322000076","219011344069620",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,1062970.7,1062970.7,11433,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528834,2152686.00
06/26/2017 22:00,2,0.000,ALERT,211.70,297.26,60.007,1498528804,"201051344000868","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,743875.3,743875.3,11509,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528836,2152687.00
06/26/2017 22:00,2,0.000,ALERT,211.25,297.26,60.002,1498528804,"274151322000095","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,1052714.6,1052714.6,11445,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528838,2152688.00
06/26/2017 22:00,2,0.000,ALERT,211.70,296.96,60.012,1498528804,"201051344000988","219011344069620",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,655506.3,655506.3,11495,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528840,2152689.00
06/26/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1498528804,"201051344001025","219011344069620",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,750690.3,750690.3,11513,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528842,2152690.00
06/26/2017 22:00,2,0.000,ALERT,211.93,297.26,60.007,1498528804,"201051344000458","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,755536.1,755536.1,11486,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528843,2152691.00
06/26/2017 22:00,2,0.000,ALERT,212.38,296.66,60.002,1498528804,"201051344000853","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,756468.2,756468.2,11498,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528845,2152692.00
06/26/2017 22:00,2,0.000,ALERT,212.83,298.47,60.039,1498528804,"201051344000685","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,750660.7,750660.7,11524,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528847,2152693.00
06/26/2017 22:00,2,0.000,ALERT,212.61,297.87,60.012,1498528804,"201051344000917","219011344069620",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,747296.0,747296.0,11513,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528849,2152694.00
06/26/2017 22:00,2,0.000,ALERT,212.61,298.77,60.007,1498528804,"201051344001145","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,755298.1,755298.1,11504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528851,2152695.00
06/26/2017 22:00,2,0.000,ALERT,212.61,297.87,59.965,1498528804,"201051344000651","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,743967.5,743967.5,11502,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528852,2152696.00
06/26/2017 22:00,2,0.000,ALERT,211.03,295.76,59.996,1498528804,"274151322000088","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,955572.5,955572.5,11432,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528854,2152697.00
