ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 22:00,2,0.000,ALERT,211.93,295.76,60.002,1498528804,"274151322000068","219011344069620",0.00,17.30,0,293.96,374.21,0.0,0.0,0.000,828245.0,828245.0,11731,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1498528856,2152698.00
06/26/2017 22:00,2,0.000,ALERT,212.16,298.17,60.034,1498528804,"201051344001135","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,739394.9,739394.9,11491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528858,2152699.00
06/26/2017 22:00,2,0.000,ALERT,211.70,297.87,60.023,1498528804,"201051344000594","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,758491.7,758491.7,11494,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528860,2152700.00
06/26/2017 22:00,2,0.000,ALERT,212.61,297.87,59.996,1498528804,"201051344001203","219011344069620",0.00,15.00,0,296.96,303.58,0.0,0.0,0.000,748879.0,748879.0,11533,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528861,2152701.00
06/26/2017 22:00,2,0.000,ALERT,211.25,296.96,59.996,1498528804,"274151322000054","219011344069620",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,972534.1,972534.1,11413,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528863,2152702.00
06/26/2017 22:00,2,0.000,ALERT,212.16,296.66,59.996,1498528804,"201051344000867","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,742690.2,742690.2,11527,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528865,2152703.00
06/26/2017 22:00,2,0.000,ALERT,212.61,298.17,59.996,1498528804,"201051344001093","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,747190.7,747190.7,11520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528867,2152704.00
06/26/2017 22:00,2,0.000,ALERT,211.70,296.96,59.991,1498528804,"201051344000900","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,764238.4,764238.4,11508,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528869,2152705.00
06/26/2017 22:00,2,0.000,ALERT,212.16,296.36,59.991,1498528804,"201051344000648","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,752340.3,752340.3,11495,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528871,2152706.00
06/26/2017 22:00,2,0.000,ALERT,211.93,297.57,59.938,1498528804,"201051344000569","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,766375.0,766375.0,11474,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528872,2152707.00
06/26/2017 22:00,2,0.000,ALERT,212.16,297.57,59.975,1498528804,"201051344000983","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,756933.6,756933.6,11499,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528874,2152708.00
06/26/2017 22:00,2,0.000,ALERT,212.16,297.26,59.986,1498528804,"201051344001158","219011344069620",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,741842.3,741842.3,11504,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528876,2152709.00
06/26/2017 22:00,2,0.000,ALERT,212.38,297.57,59.965,1498528804,"201051344000576","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,756402.1,756402.1,11504,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528878,2152710.00
06/26/2017 22:00,2,0.000,ALERT,211.48,295.46,59.991,1498528804,"274151322000087","219011344069620",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,946333.1,946333.1,11595,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498528880,2152711.00
06/26/2017 22:15,2,0.000,ALERT,212.38,297.26,59.996,1498529703,"201051344000645","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,755346.3,755346.3,11488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529705,2152712.00
06/26/2017 22:15,2,0.000,ALERT,211.48,296.36,59.986,1498529703,"274151322000085","219011344069620",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,968285.6,968285.6,11422,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529707,2152713.00
06/26/2017 22:15,2,0.000,ALERT,212.16,296.36,59.986,1498529703,"201051344000633","219011344069620",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,742076.3,742076.3,11537,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529708,2152714.00
06/26/2017 22:15,2,0.000,ALERT,211.93,297.26,59.996,1498529703,"201051344000469","219011344069620",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,745439.2,745439.2,11507,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529710,2152715.00
06/26/2017 22:15,2,0.000,ALERT,212.16,297.87,60.002,1498529703,"201051344000646","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,740680.7,740680.7,11505,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498529712,2152716.00
06/26/2017 22:15,2,0.000,ALERT,211.25,297.26,59.954,1498529703,"274151322000052","219011344069620",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,1006507.1,1006507.1,11430,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529714,2152717.00
06/26/2017 22:15,2,0.000,ALERT,212.61,298.47,60.002,1498529703,"201051344000585","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,753300.8,753300.8,11503,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498529716,2152718.00
06/26/2017 22:15,2,0.000,ALERT,212.38,298.47,59.959,1498529703,"201051344001230","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,745290.0,745290.0,11519,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529717,2152719.00
06/26/2017 22:15,2,0.000,ALERT,212.83,299.07,59.996,1498529703,"201051344000582","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,734693.2,734693.2,11493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529719,2152720.00
06/26/2017 22:15,2,0.000,ALERT,211.70,297.57,59.986,1498529703,"201051344000955","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,754100.5,754100.5,11514,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529721,2152721.00
06/26/2017 22:15,2,0.000,ALERT,211.48,295.76,60.002,1498529703,"274151322000094","219011344069620",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,827696.9,827696.9,11719,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529723,2152722.00
06/26/2017 22:15,2,0.000,ALERT,211.70,297.57,60.007,1498529703,"201051344000579","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,763580.7,763580.7,11497,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529725,2152723.00
06/26/2017 22:15,2,0.000,ALERT,212.16,298.47,60.012,1498529703,"201051344000890","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,748123.1,748123.1,11511,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529727,2152724.00
06/26/2017 22:15,2,0.000,ALERT,212.16,297.87,60.002,1498529703,"201051344000438","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,750715.2,750715.2,11499,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529728,2152725.00
06/26/2017 22:15,2,0.000,ALERT,212.16,297.26,60.002,1498529703,"201051344000417","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,683253.3,683253.3,11527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529730,2152726.00
06/26/2017 22:15,2,0.000,ALERT,211.48,296.66,59.959,1498529703,"274151322000083","219011344069620",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,996347.8,996347.8,11433,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529732,2152727.00
06/26/2017 22:15,2,0.000,ALERT,211.93,296.66,60.007,1498529703,"274151322000076","219011344069620",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1062970.7,1062970.7,11435,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529734,2152728.00
06/26/2017 22:15,2,0.000,ALERT,211.70,297.57,60.034,1498529703,"201051344000868","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,743875.3,743875.3,11511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529736,2152729.00
06/26/2017 22:15,2,0.000,ALERT,211.48,297.57,59.986,1498529703,"274151322000095","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,1052714.6,1052714.6,11447,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529737,2152730.00
06/26/2017 22:15,2,0.000,ALERT,211.70,296.96,60.007,1498529703,"201051344000988","219011344069620",0.00,14.30,0,292.16,299.07,0.0,0.0,0.000,655506.3,655506.3,11497,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498529739,2152731.00
06/26/2017 22:15,2,0.000,ALERT,212.38,297.57,60.007,1498529703,"201051344001025","219011344069620",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,750690.3,750690.3,11515,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498529741,2152732.00
06/26/2017 22:15,2,0.000,ALERT,211.93,297.57,60.002,1498529703,"201051344000458","219011344069620",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,755536.1,755536.1,11488,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498529743,2152733.00
06/26/2017 22:15,2,0.000,ALERT,212.38,296.96,59.996,1498529703,"201051344000853","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,756468.2,756468.2,11500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529744,2152734.00
06/26/2017 22:15,2,0.000,ALERT,212.83,298.47,59.991,1498529703,"201051344000685","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,750660.7,750660.7,11526,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529746,2152735.00
06/26/2017 22:15,2,0.000,ALERT,212.61,297.87,60.028,1498529703,"201051344000917","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,747296.0,747296.0,11515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498529748,2152736.00
06/26/2017 22:15,2,0.000,ALERT,212.38,298.47,60.007,1498529703,"201051344001145","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,755298.1,755298.1,11506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529750,2152737.00
06/26/2017 22:15,2,0.000,ALERT,212.61,297.87,59.991,1498529703,"201051344000651","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,743967.5,743967.5,11504,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529752,2152738.00
06/26/2017 22:15,2,0.000,ALERT,211.03,296.66,59.996,1498529703,"274151322000088","219011344069620",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,955572.5,955572.5,11434,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529754,2152739.00
06/26/2017 22:15,2,0.000,ALERT,212.16,295.76,60.002,1498529703,"274151322000068","219011344069620",0.00,16.30,0,293.66,296.96,0.0,0.0,0.000,828245.0,828245.0,11733,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529756,2152740.00
06/26/2017 22:15,2,0.000,ALERT,212.16,298.17,59.996,1498529703,"201051344001135","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,739394.9,739394.9,11493,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529757,2152741.00
06/26/2017 22:15,2,0.000,ALERT,211.48,297.57,59.996,1498529703,"201051344000594","219011344069620",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,758491.7,758491.7,11496,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529759,2152742.00
06/26/2017 22:15,2,0.000,ALERT,212.38,297.87,59.981,1498529703,"201051344001203","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,748879.0,748879.0,11535,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529761,2152743.00
06/26/2017 22:15,2,0.000,ALERT,211.48,296.66,59.996,1498529703,"274151322000054","219011344069620",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,972534.1,972534.1,11415,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529763,2152744.00
06/26/2017 22:15,2,0.000,ALERT,211.93,296.96,60.002,1498529703,"201051344000867","219011344069620",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,742690.2,742690.2,11529,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529765,2152745.00
06/26/2017 22:15,2,0.000,ALERT,212.38,298.47,59.996,1498529703,"201051344001093","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,747190.7,747190.7,11522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529766,2152746.00
06/26/2017 22:15,2,0.000,ALERT,211.70,297.26,60.002,1498529703,"201051344000900","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,764238.4,764238.4,11510,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529768,2152747.00
06/26/2017 22:15,2,0.000,ALERT,212.16,296.66,59.986,1498529703,"201051344000648","219011344069620",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,752340.3,752340.3,11497,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498529770,2152748.00
06/26/2017 22:15,2,0.000,ALERT,211.70,297.57,59.991,1498529703,"201051344000569","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,766375.0,766375.0,11476,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529772,2152749.00
06/26/2017 22:15,2,0.000,ALERT,211.93,297.57,60.007,1498529703,"201051344000983","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,756933.6,756933.6,11501,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529773,2152750.00
06/26/2017 22:15,2,0.000,ALERT,211.70,296.66,59.996,1498529703,"201051344001158","219011344069620",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,741842.3,741842.3,11506,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529775,2152751.00
06/26/2017 22:15,2,0.000,ALERT,212.38,297.57,59.996,1498529703,"201051344000576","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,756402.1,756402.1,11506,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529777,2152752.00
06/26/2017 22:15,2,0.000,ALERT,211.48,296.36,59.996,1498529703,"274151322000087","219011344069620",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,946333.1,946333.1,11597,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498529779,2152753.00
06/26/2017 22:30,2,0.000,ALERT,212.16,297.57,60.034,1498530603,"201051344000645","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,755346.3,755346.3,11490,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530605,2152754.00
06/26/2017 22:30,2,0.000,ALERT,211.03,296.36,60.002,1498530603,"274151322000085","219011344069620",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,968285.6,968285.6,11424,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530607,2152755.00
06/26/2017 22:30,2,0.000,ALERT,212.38,297.26,60.039,1498530603,"201051344000633","219011344069620",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,742076.3,742076.3,11539,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530609,2152756.00
06/26/2017 22:30,2,0.000,ALERT,211.93,297.57,60.012,1498530603,"201051344000469","219011344069620",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,745439.2,745439.2,11509,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530610,2152757.00
06/26/2017 22:30,2,0.000,ALERT,212.16,298.47,59.986,1498530603,"201051344000646","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,740680.7,740680.7,11507,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530612,2152758.00
06/26/2017 22:30,2,0.000,ALERT,211.03,296.96,60.034,1498530603,"274151322000052","219011344069620",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,1006507.1,1006507.1,11432,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530614,2152759.00
06/26/2017 22:30,2,0.000,ALERT,212.61,298.47,60.012,1498530603,"201051344000585","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,753300.8,753300.8,11505,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530616,2152760.00
06/26/2017 22:30,2,0.000,ALERT,212.16,298.47,60.012,1498530603,"201051344001230","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,745290.0,745290.0,11521,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530618,2152761.00
06/26/2017 22:30,2,0.000,ALERT,212.83,299.67,60.023,1498530603,"201051344000582","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,734693.2,734693.2,11495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530620,2152762.00
06/26/2017 22:30,2,0.000,ALERT,211.93,298.47,60.012,1498530603,"201051344000955","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,754100.5,754100.5,11516,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530622,2152763.00
06/26/2017 22:30,2,0.000,ALERT,211.03,295.76,60.012,1498530603,"274151322000094","219011344069620",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,827696.9,827696.9,11721,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530623,2152764.00
06/26/2017 22:30,2,0.000,ALERT,211.93,298.47,60.023,1498530603,"201051344000579","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,763580.7,763580.7,11499,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530625,2152765.00
06/26/2017 22:30,2,0.000,ALERT,212.16,299.07,60.018,1498530603,"201051344000890","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,748123.1,748123.1,11513,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498530627,2152766.00
06/26/2017 22:30,2,0.000,ALERT,212.38,298.47,59.975,1498530603,"201051344000438","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,750715.2,750715.2,11501,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530629,2152767.00
06/26/2017 22:30,2,0.000,ALERT,212.61,298.17,60.023,1498530603,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,683253.3,683253.3,11529,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530631,2152768.00
06/26/2017 22:30,2,0.000,ALERT,210.80,296.96,60.007,1498530603,"274151322000083","219011344069620",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,996347.8,996347.8,11435,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530632,2152769.00
06/26/2017 22:30,2,0.000,ALERT,211.48,296.06,60.028,1498530603,"274151322000076","219011344069620",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,1062970.7,1062970.7,11437,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530634,2152770.00
06/26/2017 22:30,2,0.000,ALERT,211.70,298.47,60.012,1498530603,"201051344000868","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,743875.3,743875.3,11513,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530636,2152771.00
06/26/2017 22:30,2,0.000,ALERT,210.80,296.66,60.007,1498530603,"274151322000095","219011344069620",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,1052714.6,1052714.6,11449,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530638,2152772.00
06/26/2017 22:30,2,0.000,ALERT,211.70,297.57,59.975,1498530603,"201051344000988","219011344069620",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,655506.3,655506.3,11499,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530640,2152773.00
06/26/2017 22:30,2,0.000,ALERT,212.16,297.87,60.007,1498530603,"201051344001025","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,750690.3,750690.3,11517,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498530642,2152774.00
06/26/2017 22:30,2,0.000,ALERT,211.70,297.57,60.012,1498530603,"201051344000458","219011344069620",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,755536.1,755536.1,11490,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530643,2152775.00
06/26/2017 22:30,2,0.000,ALERT,212.38,297.87,60.012,1498530603,"201051344000853","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,756468.2,756468.2,11502,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530645,2152776.00
06/26/2017 22:30,2,0.000,ALERT,212.61,298.77,60.012,1498530603,"201051344000685","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,750660.7,750660.7,11528,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498530647,2152777.00
06/26/2017 22:30,2,0.000,ALERT,212.38,297.87,60.039,1498530603,"201051344000917","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,747296.0,747296.0,11517,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498530649,2152778.00
06/26/2017 22:30,2,0.000,ALERT,212.61,299.07,60.012,1498530603,"201051344001145","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,755298.1,755298.1,11508,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530650,2152779.00
06/26/2017 22:30,2,0.000,ALERT,212.38,297.87,60.007,1498530603,"201051344000651","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,743967.5,743967.5,11506,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530652,2152780.00
06/26/2017 22:30,2,0.000,ALERT,210.35,295.76,60.002,1498530603,"274151322000088","219011344069620",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,955572.5,955572.5,11436,0,0,0,L,1151911521,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530654,2152781.00
06/26/2017 22:30,2,0.000,ALERT,211.70,296.06,60.018,1498530603,"274151322000068","219011344069620",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,828245.0,828245.0,11735,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530656,2152782.00
06/26/2017 22:30,2,0.000,ALERT,211.93,298.47,60.012,1498530603,"201051344001135","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,739394.9,739394.9,11495,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530658,2152783.00
06/26/2017 22:30,2,0.000,ALERT,211.48,298.17,60.012,1498530603,"201051344000594","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,758491.7,758491.7,11498,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530659,2152784.00
06/26/2017 22:30,2,0.000,ALERT,212.38,298.17,60.007,1498530603,"201051344001203","219011344069620",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,748879.0,748879.0,11537,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530661,2152785.00
06/26/2017 22:30,2,0.000,ALERT,210.80,296.36,60.018,1498530603,"274151322000054","219011344069620",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,972534.1,972534.1,11417,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530663,2152786.00
06/26/2017 22:30,2,0.000,ALERT,211.93,297.26,60.012,1498530603,"201051344000867","219011344069620",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,742690.2,742690.2,11531,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530665,2152787.00
06/26/2017 22:30,2,0.000,ALERT,212.38,298.77,60.007,1498530603,"201051344001093","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,747190.7,747190.7,11524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530667,2152788.00
06/26/2017 22:30,2,0.000,ALERT,211.70,297.57,60.007,1498530603,"201051344000900","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,764238.4,764238.4,11512,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530668,2152789.00
06/26/2017 22:30,2,0.000,ALERT,211.93,297.26,60.018,1498530603,"201051344000648","219011344069620",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,752340.3,752340.3,11499,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498530670,2152790.00
06/26/2017 22:30,2,0.000,ALERT,211.93,298.47,59.986,1498530603,"201051344000569","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,766375.0,766375.0,11478,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530672,2152791.00
06/26/2017 22:30,2,0.000,ALERT,211.70,297.87,60.007,1498530603,"201051344000983","219011344069620",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,756933.6,756933.6,11503,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530674,2152792.00
06/26/2017 22:30,2,0.000,ALERT,211.93,297.57,60.023,1498530603,"201051344001158","219011344069620",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,741842.3,741842.3,11508,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498530676,2152793.00
06/26/2017 22:30,2,0.000,ALERT,212.16,298.17,60.007,1498530603,"201051344000576","219011344069620",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,756402.1,756402.1,11508,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498530678,2152794.00
06/26/2017 22:30,2,0.000,ALERT,211.25,295.76,60.002,1498530603,"274151322000087","219011344069620",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,946333.1,946333.1,11599,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498530680,2152795.00
06/26/2017 22:45,2,0.000,ALERT,212.38,297.57,60.039,1498531504,"201051344000645","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,755346.3,755346.3,11492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531506,2152796.00
06/26/2017 22:45,2,0.000,ALERT,211.70,296.96,60.002,1498531504,"274151322000085","219011344069620",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,968285.6,968285.6,11426,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531508,2152797.00
06/26/2017 22:45,2,0.000,ALERT,212.61,297.57,59.991,1498531504,"201051344000633","219011344069620",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,742076.3,742076.3,11541,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531509,2152798.00
06/26/2017 22:45,2,0.000,ALERT,212.16,297.87,59.986,1498531504,"201051344000469","219011344069620",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,745439.2,745439.2,11511,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531511,2152799.00
06/26/2017 22:45,2,0.000,ALERT,212.16,298.47,60.002,1498531504,"201051344000646","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,740680.7,740680.7,11509,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531513,2152800.00
06/26/2017 22:45,2,0.000,ALERT,211.25,296.36,59.996,1498531504,"274151322000052","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,1006507.1,1006507.1,11434,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531515,2152801.00
06/26/2017 22:45,2,0.000,ALERT,212.61,298.77,59.959,1498531504,"201051344000585","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,753300.8,753300.8,11507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531516,2152802.00
06/26/2017 22:45,2,0.000,ALERT,212.38,298.77,59.986,1498531504,"201051344001230","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,745290.0,745290.0,11523,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531518,2152803.00
06/26/2017 22:45,2,0.000,ALERT,213.29,299.97,60.002,1498531504,"201051344000582","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,734693.2,734693.2,11497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531520,2152804.00
06/26/2017 22:45,2,0.000,ALERT,211.93,298.77,60.028,1498531504,"201051344000955","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,754100.5,754100.5,11518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531522,2152805.00
06/26/2017 22:45,2,0.000,ALERT,211.48,296.06,60.012,1498531504,"274151322000094","219011344069620",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,827696.9,827696.9,11723,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531524,2152806.00
06/26/2017 22:45,2,0.000,ALERT,212.16,299.07,60.049,1498531504,"201051344000579","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,763580.7,763580.7,11501,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531525,2152807.00
06/26/2017 22:45,2,0.000,ALERT,212.38,299.07,60.028,1498531504,"201051344000890","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,748123.1,748123.1,11515,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531527,2152808.00
06/26/2017 22:45,2,0.000,ALERT,212.38,298.47,60.007,1498531504,"201051344000438","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,750715.2,750715.2,11503,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531529,2152809.00
06/26/2017 22:45,2,0.000,ALERT,212.83,298.47,59.986,1498531504,"201051344000417","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,683253.3,683253.3,11531,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531531,2152810.00
06/26/2017 22:45,2,0.000,ALERT,211.48,296.96,59.991,1498531504,"274151322000083","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,996347.8,996347.8,11437,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531533,2152811.00
06/26/2017 22:45,2,0.000,ALERT,212.16,296.66,59.954,1498531504,"274151322000076","219011344069620",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,1062970.7,1062970.7,11439,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531535,2152812.00
06/26/2017 22:45,2,0.000,ALERT,212.16,298.77,59.996,1498531504,"201051344000868","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,743875.3,743875.3,11515,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531537,2152813.00
06/26/2017 22:45,2,0.000,ALERT,211.48,297.57,59.991,1498531504,"274151322000095","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1052714.6,1052714.6,11451,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531539,2152814.00
06/26/2017 22:45,2,0.000,ALERT,211.93,297.87,60.002,1498531504,"201051344000988","219011344069620",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,655506.3,655506.3,11501,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531541,2152815.00
06/26/2017 22:45,2,0.000,ALERT,212.38,298.17,59.986,1498531504,"201051344001025","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,750690.3,750690.3,11519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531542,2152816.00
06/26/2017 22:45,2,0.000,ALERT,212.16,298.47,59.996,1498531504,"201051344000458","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,755536.1,755536.1,11492,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531544,2152817.00
06/26/2017 22:45,2,0.000,ALERT,212.61,297.87,59.991,1498531504,"201051344000853","219011344069620",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,756468.2,756468.2,11504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531546,2152818.00
06/26/2017 22:45,2,0.000,ALERT,212.83,299.07,59.991,1498531504,"201051344000685","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,750660.7,750660.7,11530,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531548,2152819.00
06/26/2017 22:45,2,0.000,ALERT,212.61,298.47,60.012,1498531504,"201051344000917","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,747296.0,747296.0,11519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531549,2152820.00
06/26/2017 22:45,2,0.000,ALERT,212.61,298.77,59.986,1498531504,"201051344001145","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,755298.1,755298.1,11510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531551,2152821.00
06/26/2017 22:45,2,0.000,ALERT,212.61,298.17,59.991,1498531504,"201051344000651","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,743967.5,743967.5,11508,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531553,2152822.00
06/26/2017 22:45,2,0.000,ALERT,211.25,296.66,59.959,1498531504,"274151322000088","219011344069620",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,955572.5,955572.5,11438,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531555,2152823.00
06/26/2017 22:45,2,0.000,ALERT,211.93,295.76,59.965,1498531504,"274151322000068","219011344069620",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,828245.0,828245.0,11737,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531557,2152824.00
06/26/2017 22:45,2,0.000,ALERT,212.16,298.47,59.986,1498531504,"201051344001135","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,739394.9,739394.9,11497,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531558,2152825.00
06/26/2017 22:45,2,0.000,ALERT,211.93,299.07,59.991,1498531504,"201051344000594","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,758491.7,758491.7,11500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531560,2152826.00
06/26/2017 22:45,2,0.000,ALERT,212.61,298.47,59.986,1498531504,"201051344001203","219011344069620",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,748879.0,748879.0,11539,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531562,2152827.00
06/26/2017 22:45,2,0.000,ALERT,211.25,297.26,59.981,1498531504,"274151322000054","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,972534.1,972534.1,11419,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531564,2152828.00
06/26/2017 22:45,2,0.000,ALERT,212.61,297.87,59.959,1498531504,"201051344000867","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,742690.2,742690.2,11533,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531565,2152829.00
06/26/2017 22:45,2,0.000,ALERT,212.38,298.47,59.991,1498531504,"201051344001093","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,747190.7,747190.7,11526,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531567,2152830.00
06/26/2017 22:45,2,0.000,ALERT,211.93,298.17,59.991,1498531504,"201051344000900","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,764238.4,764238.4,11514,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498531569,2152831.00
06/26/2017 22:45,2,0.000,ALERT,212.38,297.57,59.975,1498531504,"201051344000648","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,752340.3,752340.3,11501,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531571,2152832.00
06/26/2017 22:45,2,0.000,ALERT,212.16,298.77,59.996,1498531504,"201051344000569","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,766375.0,766375.0,11480,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531573,2152833.00
06/26/2017 22:45,2,0.000,ALERT,212.16,298.47,59.996,1498531504,"201051344000983","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,756933.6,756933.6,11505,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531575,2152834.00
06/26/2017 22:45,2,0.000,ALERT,212.38,297.87,59.986,1498531504,"201051344001158","219011344069620",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,741842.3,741842.3,11510,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531576,2152835.00
06/26/2017 22:45,2,0.000,ALERT,212.38,298.17,59.986,1498531504,"201051344000576","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,756402.1,756402.1,11510,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531578,2152836.00
06/26/2017 22:45,2,0.000,ALERT,211.48,296.66,59.981,1498531504,"274151322000087","219011344069620",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,946333.1,946333.1,11601,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498531580,2152837.00
06/26/2017 23:00,2,0.000,ALERT,212.61,298.17,59.949,1498532403,"201051344000645","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,755346.3,755346.3,11494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532405,2152838.00
06/26/2017 23:00,2,0.000,ALERT,211.93,297.87,59.970,1498532403,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,968285.6,968285.6,11428,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532407,2152839.00
06/26/2017 23:00,2,0.000,ALERT,212.83,297.87,59.996,1498532403,"201051344000633","219011344069620",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,742076.3,742076.3,11543,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532408,2152840.00
06/26/2017 23:00,2,0.000,ALERT,212.38,298.47,59.981,1498532403,"201051344000469","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,745439.2,745439.2,11513,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532410,2152841.00
