ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/26/2017 23:00,2,0.000,ALERT,212.38,298.47,59.975,1498532403,"201051344000646","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,740680.7,740680.7,11511,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532412,2152842.00
06/26/2017 23:00,2,0.000,ALERT,211.48,297.57,59.944,1498532403,"274151322000052","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1006507.1,1006507.1,11436,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532414,2152843.00
06/26/2017 23:00,2,0.000,ALERT,212.83,299.07,59.991,1498532403,"201051344000585","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,753300.8,753300.8,11509,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532416,2152844.00
06/26/2017 23:00,2,0.000,ALERT,212.61,299.07,59.928,1498532403,"201051344001230","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,745290.0,745290.0,11525,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532418,2152845.00
06/26/2017 23:00,2,0.000,ALERT,212.83,299.37,59.996,1498532403,"201051344000582","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,734693.2,734693.2,11499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532419,2152846.00
06/26/2017 23:00,2,0.000,ALERT,212.16,298.77,59.970,1498532403,"201051344000955","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,754100.5,754100.5,11520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532421,2152847.00
06/26/2017 23:00,2,0.000,ALERT,211.70,297.26,59.965,1498532403,"274151322000094","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,827696.9,827696.9,11725,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532423,2152848.00
06/26/2017 23:00,2,0.000,ALERT,212.16,298.77,59.970,1498532403,"201051344000579","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,763580.7,763580.7,11503,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532425,2152849.00
06/26/2017 23:00,2,0.000,ALERT,212.61,299.67,60.012,1498532403,"201051344000890","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,748123.1,748123.1,11517,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532427,2152850.00
06/26/2017 23:00,2,0.000,ALERT,212.61,298.77,59.954,1498532403,"201051344000438","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,750715.2,750715.2,11505,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532429,2152851.00
06/26/2017 23:00,2,0.000,ALERT,212.83,298.47,59.965,1498532403,"201051344000417","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,683253.3,683253.3,11533,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532430,2152852.00
06/26/2017 23:00,2,0.000,ALERT,211.93,298.77,59.965,1498532403,"274151322000083","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,996347.8,996347.8,11439,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532432,2152853.00
06/26/2017 23:00,2,0.000,ALERT,212.16,297.26,59.959,1498532403,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1062970.7,1062970.7,11441,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532434,2152854.00
06/26/2017 23:00,2,0.000,ALERT,212.16,299.07,60.007,1498532403,"201051344000868","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,743875.3,743875.3,11517,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532436,2152855.00
06/26/2017 23:00,2,0.000,ALERT,211.70,298.77,59.954,1498532403,"274151322000095","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1052714.6,1052714.6,11453,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532438,2152856.00
06/26/2017 23:00,2,0.000,ALERT,212.16,298.17,59.986,1498532403,"201051344000988","219011344069620",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,655506.3,655506.3,11503,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532439,2152857.00
06/26/2017 23:00,2,0.000,ALERT,212.38,297.87,59.981,1498532403,"201051344001025","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,750690.3,750690.3,11521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532441,2152858.00
06/26/2017 23:00,2,0.000,ALERT,212.38,298.77,59.949,1498532403,"201051344000458","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,755536.1,755536.1,11494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532443,2152859.00
06/26/2017 23:00,2,0.000,ALERT,212.61,298.17,59.944,1498532403,"201051344000853","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,756468.2,756468.2,11506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532445,2152860.00
06/26/2017 23:00,2,0.000,ALERT,213.06,299.07,59.959,1498532403,"201051344000685","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,750660.7,750660.7,11532,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532447,2152861.00
06/26/2017 23:00,2,0.000,ALERT,212.83,298.47,59.922,1498532403,"201051344000917","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,747296.0,747296.0,11521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532448,2152862.00
06/26/2017 23:00,2,0.000,ALERT,212.83,299.07,59.944,1498532403,"201051344001145","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,755298.1,755298.1,11512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532450,2152863.00
06/26/2017 23:00,2,0.000,ALERT,212.83,298.17,59.954,1498532403,"201051344000651","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,743967.5,743967.5,11510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532452,2152864.00
06/26/2017 23:00,2,0.000,ALERT,211.25,297.26,59.954,1498532403,"274151322000088","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,955572.5,955572.5,11440,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532454,2152865.00
06/26/2017 23:00,2,0.000,ALERT,212.38,296.66,59.949,1498532403,"274151322000068","219011344069620",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,828245.0,828245.0,11739,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532456,2152866.00
06/26/2017 23:00,2,0.000,ALERT,212.38,298.77,59.954,1498532403,"201051344001135","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,739394.9,739394.9,11499,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532458,2152867.00
06/26/2017 23:00,2,0.000,ALERT,211.93,299.07,59.949,1498532403,"201051344000594","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,758491.7,758491.7,11502,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532459,2152868.00
06/26/2017 23:00,2,0.000,ALERT,212.61,298.47,59.959,1498532403,"201051344001203","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,748879.0,748879.0,11541,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532461,2152869.00
06/26/2017 23:00,2,0.000,ALERT,211.70,297.87,59.938,1498532403,"274151322000054","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,972534.1,972534.1,11421,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498532463,2152870.00
06/26/2017 23:00,2,0.000,ALERT,212.38,297.87,59.944,1498532403,"201051344000867","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,742690.2,742690.2,11535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532465,2152871.00
06/26/2017 23:00,2,0.000,ALERT,212.61,298.77,59.954,1498532403,"201051344001093","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,747190.7,747190.7,11528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532467,2152872.00
06/26/2017 23:00,2,0.000,ALERT,212.16,298.47,59.917,1498532403,"201051344000900","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,764238.4,764238.4,11516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532468,2152873.00
06/26/2017 23:00,2,0.000,ALERT,212.38,297.87,59.949,1498532403,"201051344000648","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,752340.3,752340.3,11503,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532470,2152874.00
06/26/2017 23:00,2,0.000,ALERT,212.16,299.07,59.975,1498532403,"201051344000569","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,766375.0,766375.0,11482,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532472,2152875.00
06/26/2017 23:00,2,0.000,ALERT,212.38,298.77,59.944,1498532403,"201051344000983","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,756933.6,756933.6,11507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532474,2152876.00
06/26/2017 23:00,2,0.000,ALERT,212.38,298.17,59.944,1498532403,"201051344001158","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,741842.3,741842.3,11512,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532476,2152877.00
06/26/2017 23:00,2,0.000,ALERT,212.61,298.77,59.970,1498532403,"201051344000576","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,756402.1,756402.1,11512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532478,2152878.00
06/26/2017 23:00,2,0.000,ALERT,211.93,297.26,59.938,1498532403,"274151322000087","219011344069620",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,946333.1,946333.1,11603,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498532479,2152879.00
06/26/2017 23:15,2,0.000,ALERT,212.38,297.57,59.954,1498533303,"201051344000645","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,755346.3,755346.3,11496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533305,2152880.00
06/26/2017 23:15,2,0.000,ALERT,211.70,296.36,59.965,1498533303,"274151322000085","219011344069620",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,968285.6,968285.6,11430,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533307,2152881.00
06/26/2017 23:15,2,0.000,ALERT,212.83,297.87,59.912,1498533303,"201051344000633","219011344069620",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,742076.3,742076.3,11545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533309,2152882.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.87,59.954,1498533303,"201051344000469","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,745439.2,745439.2,11515,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498533310,2152883.00
06/26/2017 23:15,2,0.000,ALERT,211.93,298.17,59.986,1498533303,"201051344000646","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,740680.7,740680.7,11513,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533312,2152884.00
06/26/2017 23:15,2,0.000,ALERT,211.03,296.06,59.938,1498533303,"274151322000052","219011344069620",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,1006507.1,1006507.1,11438,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498533314,2152885.00
06/26/2017 23:15,2,0.000,ALERT,212.38,298.17,59.965,1498533303,"201051344000585","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,753300.8,753300.8,11511,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533316,2152886.00
06/26/2017 23:15,2,0.000,ALERT,212.16,298.47,59.975,1498533303,"201051344001230","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,745290.0,745290.0,11527,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533318,2152887.00
06/26/2017 23:15,2,0.000,ALERT,212.61,298.77,59.959,1498533303,"201051344000582","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,734693.2,734693.2,11501,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533320,2152888.00
06/26/2017 23:15,2,0.000,ALERT,211.70,298.17,59.959,1498533303,"201051344000955","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,754100.5,754100.5,11522,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498533322,2152889.00
06/26/2017 23:15,2,0.000,ALERT,211.70,296.06,59.959,1498533303,"274151322000094","219011344069620",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,827696.9,827696.9,11727,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533323,2152890.00
06/26/2017 23:15,2,0.000,ALERT,211.93,298.77,59.959,1498533303,"201051344000579","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,763580.7,763580.7,11505,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533325,2152891.00
06/26/2017 23:15,2,0.000,ALERT,212.16,298.77,59.970,1498533303,"201051344000890","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,748123.1,748123.1,11519,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498533327,2152892.00
06/26/2017 23:15,2,0.000,ALERT,212.61,298.47,59.959,1498533303,"201051344000438","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,750715.2,750715.2,11507,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533329,2152893.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.57,59.965,1498533303,"201051344000417","219011344069620",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,683253.3,683253.3,11535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533330,2152894.00
06/26/2017 23:15,2,0.000,ALERT,211.70,297.26,59.981,1498533303,"274151322000083","219011344069620",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,996347.8,996347.8,11441,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533332,2152895.00
06/26/2017 23:15,2,0.000,ALERT,212.16,296.06,59.959,1498533303,"274151322000076","219011344069620",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,1062970.7,1062970.7,11443,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498533335,2152896.00
06/26/2017 23:15,2,0.000,ALERT,212.16,299.07,59.965,1498533303,"201051344000868","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,743875.3,743875.3,11519,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533336,2152897.00
06/26/2017 23:15,2,0.000,ALERT,211.48,297.57,59.959,1498533303,"274151322000095","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1052714.6,1052714.6,11455,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533338,2152898.00
06/26/2017 23:15,2,0.000,ALERT,211.70,298.17,59.965,1498533303,"201051344000988","219011344069620",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,655506.3,655506.3,11505,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533340,2152899.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.26,59.965,1498533303,"201051344001025","219011344069620",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,750690.3,750690.3,11523,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533342,2152900.00
06/26/2017 23:15,2,0.000,ALERT,212.16,298.47,59.965,1498533303,"201051344000458","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,755536.1,755536.1,11496,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498533344,2152901.00
06/26/2017 23:15,2,0.000,ALERT,212.61,298.17,59.970,1498533303,"201051344000853","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,756468.2,756468.2,11508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533345,2152902.00
06/26/2017 23:15,2,0.000,ALERT,212.61,298.17,59.928,1498533303,"201051344000685","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,750660.7,750660.7,11534,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533347,2152903.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.26,59.965,1498533303,"201051344000917","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,747296.0,747296.0,11523,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533349,2152904.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.87,59.970,1498533303,"201051344001145","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,755298.1,755298.1,11514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533351,2152905.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.26,59.938,1498533303,"201051344000651","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,743967.5,743967.5,11512,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533353,2152906.00
06/26/2017 23:15,2,0.000,ALERT,210.80,296.36,59.996,1498533303,"274151322000088","219011344069620",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,955572.5,955572.5,11442,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533354,2152907.00
06/26/2017 23:15,2,0.000,ALERT,212.16,295.76,59.975,1498533303,"274151322000068","219011344069620",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,828245.0,828245.0,11741,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533356,2152908.00
06/26/2017 23:15,2,0.000,ALERT,211.93,298.47,59.981,1498533303,"201051344001135","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,739394.9,739394.9,11501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533358,2152909.00
06/26/2017 23:15,2,0.000,ALERT,211.93,298.77,59.975,1498533303,"201051344000594","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,758491.7,758491.7,11504,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533360,2152910.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.87,59.959,1498533303,"201051344001203","219011344069620",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,748879.0,748879.0,11543,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533361,2152911.00
06/26/2017 23:15,2,0.000,ALERT,211.48,296.36,59.981,1498533303,"274151322000054","219011344069620",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,972534.1,972534.1,11423,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533363,2152912.00
06/26/2017 23:15,2,0.000,ALERT,212.38,297.87,59.981,1498533303,"201051344000867","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,742690.2,742690.2,11537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533365,2152913.00
06/26/2017 23:15,2,0.000,ALERT,212.16,298.17,59.970,1498533303,"201051344001093","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,747190.7,747190.7,11530,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533367,2152914.00
06/26/2017 23:15,2,0.000,ALERT,212.16,298.47,59.986,1498533303,"201051344000900","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,764238.4,764238.4,11518,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533369,2152915.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.26,59.981,1498533303,"201051344000648","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,752340.3,752340.3,11505,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533371,2152916.00
06/26/2017 23:15,2,0.000,ALERT,212.38,298.77,60.007,1498533303,"201051344000569","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,766375.0,766375.0,11484,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533372,2152917.00
06/26/2017 23:15,2,0.000,ALERT,212.16,298.47,59.986,1498533303,"201051344000983","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,756933.6,756933.6,11509,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533374,2152918.00
06/26/2017 23:15,2,0.000,ALERT,212.16,297.87,59.991,1498533303,"201051344001158","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,741842.3,741842.3,11514,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533376,2152919.00
06/26/2017 23:15,2,0.000,ALERT,212.61,298.47,59.991,1498533303,"201051344000576","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,756402.1,756402.1,11514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498533378,2152920.00
06/26/2017 23:15,2,0.000,ALERT,211.48,296.06,60.018,1498533303,"274151322000087","219011344069620",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,946333.1,946333.1,11605,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498533380,2152921.00
06/26/2017 23:30,2,0.000,ALERT,213.29,299.37,59.975,1498534203,"201051344000645","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,755346.3,755346.3,11498,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534205,2152922.00
06/26/2017 23:30,2,0.000,ALERT,212.38,298.17,59.996,1498534203,"274151322000085","219011344069620",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,968285.6,968285.6,11432,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534207,2152923.00
06/26/2017 23:30,2,0.000,ALERT,213.06,298.47,59.944,1498534203,"201051344000633","219011344069620",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,742076.3,742076.3,11547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534208,2152924.00
06/26/2017 23:30,2,0.000,ALERT,212.61,298.77,59.981,1498534203,"201051344000469","219011344069620",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,745439.2,745439.2,11517,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534210,2152925.00
06/26/2017 23:30,2,0.000,ALERT,212.61,299.37,59.928,1498534203,"201051344000646","219011344069620",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,740680.7,740680.7,11515,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534212,2152926.00
06/26/2017 23:30,2,0.000,ALERT,212.16,299.37,59.965,1498534203,"274151322000052","219011344069620",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,1006507.1,1006507.1,11440,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534214,2152927.00
06/26/2017 23:30,2,0.000,ALERT,213.29,299.97,59.970,1498534203,"201051344000585","219011344069620",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,753300.8,753300.8,11513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534216,2152928.00
06/26/2017 23:30,2,0.000,ALERT,212.83,299.67,59.965,1498534203,"201051344001230","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,745290.0,745290.0,11529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534217,2152929.00
06/26/2017 23:30,2,0.000,ALERT,213.51,300.27,59.965,1498534203,"201051344000582","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,734693.2,734693.2,11503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534219,2152930.00
06/26/2017 23:30,2,0.000,ALERT,212.61,299.67,59.975,1498534203,"201051344000955","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,754100.5,754100.5,11524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534221,2152931.00
06/26/2017 23:30,2,0.000,ALERT,212.38,297.87,59.965,1498534203,"274151322000094","219011344069620",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,827696.9,827696.9,11729,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534223,2152932.00
06/26/2017 23:30,2,0.000,ALERT,212.61,299.67,59.975,1498534203,"201051344000579","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,763580.7,763580.7,11507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534225,2152933.00
06/26/2017 23:30,2,0.000,ALERT,213.06,299.97,59.975,1498534203,"201051344000890","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,748123.1,748123.1,11521,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534226,2152934.00
06/26/2017 23:30,2,0.000,ALERT,213.06,299.37,59.975,1498534203,"201051344000438","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,750715.2,750715.2,11509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534228,2152935.00
06/26/2017 23:30,2,0.000,ALERT,213.29,299.07,59.981,1498534203,"201051344000417","219011344069620",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,683253.3,683253.3,11537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534230,2152936.00
06/26/2017 23:30,2,0.000,ALERT,212.61,298.77,59.991,1498534203,"274151322000083","219011344069620",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,996347.8,996347.8,11443,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534232,2152937.00
06/26/2017 23:30,2,0.000,ALERT,212.83,298.77,59.996,1498534203,"274151322000076","219011344069620",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,1062970.7,1062970.7,11445,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534233,2152938.00
06/26/2017 23:30,2,0.000,ALERT,212.38,299.67,59.991,1498534203,"201051344000868","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,743875.3,743875.3,11521,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534236,2152939.00
06/26/2017 23:30,2,0.000,ALERT,212.38,299.07,59.944,1498534203,"274151322000095","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1052714.6,1052714.6,11457,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534237,2152940.00
06/26/2017 23:30,2,0.000,ALERT,212.38,299.07,59.981,1498534203,"201051344000988","219011344069620",0.00,12.70,0,293.96,300.27,0.0,0.0,0.000,655506.3,655506.3,11507,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534239,2152941.00
06/26/2017 23:30,2,0.000,ALERT,213.06,299.07,59.975,1498534203,"201051344001025","219011344069620",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,750690.3,750690.3,11525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534241,2152942.00
06/26/2017 23:30,2,0.000,ALERT,212.16,298.77,59.928,1498534203,"201051344000458","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,755536.1,755536.1,11498,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534243,2152943.00
06/26/2017 23:30,2,0.000,ALERT,213.29,299.07,59.981,1498534203,"201051344000853","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,756468.2,756468.2,11510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534245,2152944.00
06/26/2017 23:30,2,0.000,ALERT,213.29,299.37,59.954,1498534203,"201051344000685","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,750660.7,750660.7,11536,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534246,2152945.00
06/26/2017 23:30,2,0.000,ALERT,213.06,298.77,59.949,1498534203,"201051344000917","219011344069620",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,747296.0,747296.0,11525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534248,2152946.00
06/26/2017 23:30,2,0.000,ALERT,213.51,299.97,59.975,1498534203,"201051344001145","219011344069620",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,755298.1,755298.1,11516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534250,2152947.00
06/26/2017 23:30,2,0.000,ALERT,213.29,299.07,59.981,1498534203,"201051344000651","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,743967.5,743967.5,11514,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534252,2152948.00
06/26/2017 23:30,2,0.000,ALERT,211.70,297.87,59.933,1498534203,"274151322000088","219011344069620",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,955572.5,955572.5,11444,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534254,2152949.00
06/26/2017 23:30,2,0.000,ALERT,213.06,297.87,59.986,1498534203,"274151322000068","219011344069620",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,828245.0,828245.0,11743,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534255,2152950.00
06/26/2017 23:30,2,0.000,ALERT,212.61,299.37,59.970,1498534203,"201051344001135","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,739394.9,739394.9,11503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534257,2152951.00
06/26/2017 23:30,2,0.000,ALERT,212.16,299.37,59.986,1498534203,"201051344000594","219011344069620",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,758491.7,758491.7,11506,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534259,2152952.00
06/26/2017 23:30,2,0.000,ALERT,213.29,299.67,59.981,1498534203,"201051344001203","219011344069620",0.00,12.30,0,296.06,302.68,0.0,0.0,0.000,748879.0,748879.0,11545,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534261,2152953.00
06/26/2017 23:30,2,0.000,ALERT,212.16,298.47,60.018,1498534203,"274151322000054","219011344069620",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,972534.1,972534.1,11425,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534263,2152954.00
06/26/2017 23:30,2,0.000,ALERT,212.61,298.47,59.991,1498534203,"201051344000867","219011344069620",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,742690.2,742690.2,11539,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534264,2152955.00
06/26/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1498534203,"201051344001093","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,747190.7,747190.7,11532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534266,2152956.00
06/26/2017 23:30,2,0.000,ALERT,212.61,299.07,59.949,1498534203,"201051344000900","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,764238.4,764238.4,11520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534268,2152957.00
06/26/2017 23:30,2,0.000,ALERT,212.61,298.17,59.986,1498534203,"201051344000648","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,752340.3,752340.3,11507,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534270,2152958.00
06/26/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1498534203,"201051344000569","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,766375.0,766375.0,11486,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534272,2152959.00
06/26/2017 23:30,2,0.000,ALERT,212.61,299.07,59.975,1498534203,"201051344000983","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,756933.6,756933.6,11511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534273,2152960.00
06/26/2017 23:30,2,0.000,ALERT,212.61,298.77,60.028,1498534203,"201051344001158","219011344069620",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,741842.3,741842.3,11516,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498534275,2152961.00
06/26/2017 23:30,2,0.000,ALERT,213.06,299.67,59.954,1498534203,"201051344000576","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,756402.1,756402.1,11516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534277,2152962.00
06/26/2017 23:30,2,0.000,ALERT,212.16,297.26,59.944,1498534203,"274151322000087","219011344069620",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,946333.1,946333.1,11607,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498534279,2152963.00
06/26/2017 23:45,2,0.000,ALERT,213.06,299.07,59.975,1498535103,"201051344000645","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,755346.3,755346.3,11500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535106,2152964.00
06/26/2017 23:45,2,0.000,ALERT,212.61,298.77,59.996,1498535103,"274151322000085","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,968285.6,968285.6,11434,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535107,2152965.00
06/26/2017 23:45,2,0.000,ALERT,213.29,299.37,59.991,1498535103,"201051344000633","219011344069620",0.00,12.00,0,294.86,300.57,0.0,0.0,0.000,742076.3,742076.3,11549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535109,2152966.00
06/26/2017 23:45,2,0.000,ALERT,212.61,299.07,60.002,1498535103,"201051344000469","219011344069620",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,745439.2,745439.2,11519,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535111,2152967.00
06/26/2017 23:45,2,0.000,ALERT,212.83,299.97,60.002,1498535103,"201051344000646","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,740680.7,740680.7,11517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535113,2152968.00
06/26/2017 23:45,2,0.000,ALERT,211.93,298.47,59.986,1498535103,"274151322000052","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1006507.1,1006507.1,11442,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535115,2152969.00
06/26/2017 23:45,2,0.000,ALERT,213.06,299.97,59.981,1498535103,"201051344000585","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,753300.8,753300.8,11515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535117,2152970.00
06/26/2017 23:45,2,0.000,ALERT,213.06,300.27,59.991,1498535103,"201051344001230","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,745290.0,745290.0,11531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535118,2152971.00
06/26/2017 23:45,2,0.000,ALERT,213.29,300.57,59.949,1498535103,"201051344000582","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,734693.2,734693.2,11505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535120,2152972.00
06/26/2017 23:45,2,0.000,ALERT,212.61,299.97,60.028,1498535103,"201051344000955","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,754100.5,754100.5,11526,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535122,2152973.00
06/26/2017 23:45,2,0.000,ALERT,212.38,298.77,59.996,1498535103,"274151322000094","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,827696.9,827696.9,11731,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535124,2152974.00
06/26/2017 23:45,2,0.000,ALERT,212.61,300.27,59.944,1498535103,"201051344000579","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,763580.7,763580.7,11509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535125,2152975.00
06/26/2017 23:45,2,0.000,ALERT,212.83,300.57,59.996,1498535103,"201051344000890","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,748123.1,748123.1,11523,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535127,2152976.00
06/26/2017 23:45,2,0.000,ALERT,213.29,299.97,59.991,1498535103,"201051344000438","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,750715.2,750715.2,11511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535129,2152977.00
06/26/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1498535103,"201051344000417","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,683253.3,683253.3,11539,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535131,2152978.00
06/26/2017 23:45,2,0.000,ALERT,212.16,299.07,59.981,1498535103,"274151322000083","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,996347.8,996347.8,11445,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535133,2152979.00
06/26/2017 23:45,2,0.000,ALERT,212.83,299.67,59.959,1498535103,"274151322000076","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1062970.7,1062970.7,11447,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535134,2152980.00
06/26/2017 23:45,2,0.000,ALERT,212.38,300.27,60.007,1498535103,"201051344000868","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,743875.3,743875.3,11523,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535136,2152981.00
06/26/2017 23:45,2,0.000,ALERT,212.16,299.67,59.981,1498535103,"274151322000095","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1052714.6,1052714.6,11459,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535138,2152982.00
06/26/2017 23:45,2,0.000,ALERT,212.61,299.67,59.996,1498535103,"201051344000988","219011344069620",0.00,12.70,0,294.26,300.87,0.0,0.0,0.000,655506.3,655506.3,11509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535140,2152983.00
06/26/2017 23:45,2,0.000,ALERT,213.06,299.37,60.007,1498535103,"201051344001025","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,750690.3,750690.3,11527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535142,2152984.00
06/26/2017 23:45,2,0.000,ALERT,212.61,299.67,59.975,1498535103,"201051344000458","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,755536.1,755536.1,11500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535143,2152985.00
06/26/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1498535103,"201051344000853","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,756468.2,756468.2,11512,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535145,2152986.00
06/26/2017 23:45,2,0.000,ALERT,213.29,299.97,59.954,1498535103,"201051344000685","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,750660.7,750660.7,11538,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535147,2152987.00
06/26/2017 23:45,2,0.000,ALERT,213.29,299.67,60.023,1498535103,"201051344000917","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,747296.0,747296.0,11527,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535149,2152988.00
06/26/2017 23:45,2,0.000,ALERT,213.51,300.57,59.975,1498535103,"201051344001145","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,755298.1,755298.1,11518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535151,2152989.00
06/26/2017 23:45,2,0.000,ALERT,213.06,299.07,59.975,1498535103,"201051344000651","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,743967.5,743967.5,11516,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535152,2152990.00
06/26/2017 23:45,2,0.000,ALERT,211.93,298.77,59.970,1498535103,"274151322000088","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,955572.5,955572.5,11446,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535154,2152991.00
06/26/2017 23:45,2,0.000,ALERT,213.06,298.17,59.981,1498535103,"274151322000068","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,828245.0,828245.0,11745,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535156,2152992.00
06/26/2017 23:45,2,0.000,ALERT,212.61,299.67,59.975,1498535103,"201051344001135","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,739394.9,739394.9,11505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535158,2152993.00
06/26/2017 23:45,2,0.000,ALERT,212.38,300.27,60.039,1498535103,"201051344000594","219011344069620",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,758491.7,758491.7,11508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535160,2152994.00
06/26/2017 23:45,2,0.000,ALERT,213.29,299.97,59.981,1498535103,"201051344001203","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,748879.0,748879.0,11547,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535161,2152995.00
06/26/2017 23:45,2,0.000,ALERT,211.93,298.77,59.981,1498535103,"274151322000054","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,972534.1,972534.1,11427,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535163,2152996.00
06/26/2017 23:45,2,0.000,ALERT,212.83,299.07,59.991,1498535103,"201051344000867","219011344069620",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,742690.2,742690.2,11541,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535165,2152997.00
06/26/2017 23:45,2,0.000,ALERT,213.06,299.97,59.986,1498535103,"201051344001093","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,747190.7,747190.7,11534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535167,2152998.00
06/26/2017 23:45,2,0.000,ALERT,212.38,299.37,60.002,1498535103,"201051344000900","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,764238.4,764238.4,11522,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535168,2152999.00
06/26/2017 23:45,2,0.000,ALERT,212.83,299.07,59.991,1498535103,"201051344000648","219011344069620",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,752340.3,752340.3,11509,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535170,2153000.00
06/26/2017 23:45,2,0.000,ALERT,212.61,300.27,60.018,1498535103,"201051344000569","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,766375.0,766375.0,11488,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498535172,2153001.00
06/26/2017 23:45,2,0.000,ALERT,212.38,299.67,59.991,1498535103,"201051344000983","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,756933.6,756933.6,11513,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535174,2153002.00
06/26/2017 23:45,2,0.000,ALERT,212.83,299.67,60.028,1498535103,"201051344001158","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,741842.3,741842.3,11518,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535176,2153003.00
06/26/2017 23:45,2,0.000,ALERT,213.06,300.27,59.981,1498535103,"201051344000576","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,756402.1,756402.1,11518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535177,2153004.00
06/26/2017 23:45,2,0.000,ALERT,212.38,297.87,59.975,1498535103,"274151322000087","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,946333.1,946333.1,11609,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498535179,2153005.00
